Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686598680,23.5,26.9,23.5,22.6,0.8,1.4,15.2
1686598800,23.5,26.9,23.5,22.6,0.8,1.4,15.2
1686598920,23.5,27.1,23.5,22.6,0.8,1.4,15.2
1686599040,23.5,27.2,23.5,22.6,0.9,1.4,15.2
1686599160,23.5,27.2,23.5,22.6,1.0,1.3,15.2
1686599280,23.5,27.0,23.5,22.6,0.9,1.4,15.2
1686599400,23.5,27.3,23.5,22.6,1.0,1.4,15.2
1686599520,23.5,27.1,23.5,22.6,0.8,1.3,15.2
1686599640,23.5,27.3,23.5,22.6,0.9,1.3,15.2
1686599760,23.5,27.0,23.5,22.6,1.0,1.2,15.2
1686599880,23.5,27.3,23.5,22.6,0.9,1.3,15.2
1686600000,23.5,27.2,23.4,22.6,0.8,1.4,15.2
1686600120,23.4,27.0,23.4,22.6,0.8,1.3,15.2
1686600240,23.5,27.1,23.5,22.6,1.0,1.3,15.2
1686600360,23.5,27.1,23.5,22.6,1.0,1.3,15.2
1686600480,23.5,27.0,23.5,22.6,1.0,1.3,15.2
1686600600,23.4,27.2,23.4,22.6,0.8,1.4,15.2
1686600720,23.4,26.9,23.4,22.6,0.9,1.3,15.2
1686600840,23.4,27.2,23.4,22.6,0.9,1.3,15.2
1686600960,23.4,27.0,23.4,22.6,1.0,1.4,15.2
1686601080,23.5,27.0,23.5,22.6,0.9,1.1,15.2
1686601200,23.5,27.2,23.5,22.6,0.9,1.0,15.2
1686601320,23.5,27.0,23.5,22.6,0.9,1.0,15.2
1686601440,23.5,27.2,23.5,22.6,1.0,1.1,15.2
1686601560,23.5,27.3,23.5,22.6,1.0,1.0,15.2
1686601680,23.5,27.3,23.5,22.6,0.9,1.1,15.2
1686601800,23.5,27.0,23.5,22.6,0.9,1.0,15.2
1686601920,23.5,27.2,23.5,22.6,0.8,1.1,15.2
1686602040,23.5,27.1,23.5,22.6,0.8,1.0,15.2
1686602160,23.5,27.1,23.5,22.6,1.0,1.0,15.2
1686602280,23.5,27.0,23.5,22.6,0.9,1.0,15.2
1686602400,23.5,27.5,23.5,22.6,1.0,1.0,15.1
1686602520,23.5,27.5,23.5,22.6,1.0,1.0,15.1
1686602640,23.5,27.2,23.5,22.6,0.8,1.0,15.1
1686602760,23.5,27.0,23.5,22.6,0.8,1.0,15.1
1686602880,23.5,27.1,23.5,22.6,0.8,1.0,15.1
1686603000,23.5,27.2,23.5,22.6,0.8,1.0,15.1
1686603120,23.5,27.2,23.5,22.6,0.8,1.0,15.1
1686603240,23.5,27.1,23.5,22.6,0.8,1.0,15.1
1686603360,23.5,27.1,23.4,22.6,0.8,1.1,15.1
1686603480,23.5,27.0,23.5,22.6,0.9,1.1,15.1
1686603600,23.5,27.1,23.5,22.6,0.8,1.0,15.1
1686603720,23.5,27.2,23.5,22.6,0.9,1.1,15.1
1686603840,23.5,27.2,23.5,22.6,0.9,1.0,15.1
1686603960,23.5,27.3,23.5,22.6,0.9,1.1,15.1
1686604080,23.5,27.0,23.5,22.6,1.0,1.0,15.1
1686604200,23.5,27.3,23.5,22.6,1.0,1.0,15.1
1686604320,23.5,27.5,23.5,22.6,1.1,1.1,15.1
1686604440,23.5,27.5,23.5,22.6,1.0,1.1,15.1
1686604560,23.5,27.5,23.5,22.6,0.9,1.1,15.1
1686604680,23.5,27.0,23.5,22.6,1.0,1.1,15.1
1686604800,23.5,27.5,23.5,22.6,1.0,1.0,15.1
1686604920,23.5,27.5,23.5,22.6,1.1,1.1,15.1
1686605040,23.5,27.4,23.5,22.6,1.1,1.1,15.1
1686605160,23.6,27.4,23.5,22.6,1.2,1.0,15.1
1686605280,23.6,27.5,23.6,22.6,1.3,1.0,15.1
1686605400,23.6,27.9,23.6,22.6,1.5,1.0,15.1
1686605520,23.7,39.6,23.7,22.6,1.8,1.0,15.1
1686605640,23.8,39.2,23.7,22.6,1.8,1.1,15.1
1686605760,23.8,38.4,23.8,22.6,1.7,1.1,15.1
1686605880,23.8,38.4,23.7,22.6,1.4,1.0,15.1
1686606000,23.8,38.2,23.8,22.6,1.5,1.0,15.1
1686606120,23.8,37.8,23.8,22.6,1.5,1.0,15.1
1686606240,23.8,37.8,23.8,22.6,1.3,1.0,15.1
1686606360,23.8,38.5,23.8,22.6,1.5,1.1,15.1
1686606480,23.8,38.6,23.8,22.6,1.3,1.0,15.1
1686606600,23.8,38.6,23.8,22.6,1.4,1.0,15.1
1686606720,23.8,38.0,23.8,22.6,1.4,1.0,15.1
1686606840,23.8,38.5,23.8,22.6,1.3,1.0,15.1
1686606960,23.8,38.5,23.8,22.6,1.2,1.1,15.1
1686607080,23.8,38.7,23.8,22.6,1.1,1.0,15.1
1686607200,23.7,27.4,23.7,22.6,1.0,1.0,15.1
1686607320,23.7,27.4,23.7,22.6,1.1,1.1,15.1
1686607440,23.7,27.6,23.7,22.6,1.1,1.0,15.1
1686607560,23.7,27.6,23.7,22.6,1.1,1.0,15.1
1686607680,23.8,27.6,23.8,22.6,1.3,1.1,15.1
1686607800,23.8,27.9,23.8,22.6,1.2,1.0,15.1
1686607920,23.8,27.9,23.8,22.6,1.1,1.0,15.1
1686608040,23.8,27.5,23.8,22.6,1.2,1.0,15.1
1686608160,23.8,28.0,23.8,22.6,1.3,1.1,15.1
1686608280,23.8,27.9,23.8,22.6,1.3,1.0,15.1
1686608400,23.8,27.9,23.8,22.6,1.3,1.0,15.1
1686608520,23.9,37.7,23.8,22.6,1.5,1.0,15.1
1686608640,23.8,39.0,23.8,22.6,1.2,1.0,15.1
1686608760,23.9,38.0,23.8,22.6,1.4,1.0,15.1
1686608880,23.9,38.0,23.8,22.6,1.4,1.0,15.1
1686609000,23.9,39.2,23.8,22.6,1.3,1.0,15.1
1686609120,23.8,37.7,23.8,22.6,1.1,1.0,15.1
1686609240,23.9,37.7,23.8,22.6,1.3,1.0,15.1
1686609360,23.9,37.9,23.8,22.6,1.2,1.0,15.1
1686609480,23.9,38.4,23.8,22.6,1.2,1.0,15.1
1686609600,23.9,38.4,23.8,22.6,1.2,1.0,15.1
1686609720,23.9,38.1,23.8,22.6,1.2,1.0,15.1
1686609840,23.9,38.2,23.9,22.6,1.3,0.9,15.1
1686609960,23.9,38.2,23.9,22.6,1.3,0.9,15.1
1686610080,23.9,37.9,23.9,22.6,1.4,0.9,15.1
1686610200,23.9,38.1,23.9,22.6,1.2,1.0,15.1
1686610320,23.9,38.1,23.9,22.6,1.2,1.0,15.1
1686610440,23.9,38.4,23.8,22.6,1.2,1.0,15.1
1686610560,23.8,37.6,23.8,22.6,1.0,1.0,15.1
1686610680,23.8,37.6,23.8,22.6,1.0,1.1,15.1
1686610800,23.8,27.5,23.8,22.6,1.0,1.1,15.1
1686610920,23.8,27.6,23.8,22.6,0.9,1.1,15.1
1686611040,23.7,27.2,23.7,22.6,0.8,1.0,15.2
1686611160,23.7,27.3,23.7,22.6,0.8,1.1,15.2
1686611280,23.7,27.2,23.7,22.6,0.8,1.0,15.2
1686611400,23.7,27.2,23.7,22.6,0.7,1.1,15.1
1686611520,23.6,27.2,23.6,22.6,0.6,1.1,15.2
1686611640,23.6,27.0,23.6,22.6,0.6,1.0,15.1
1686611760,23.6,27.1,23.6,22.6,0.7,1.0,15.2
1686611880,23.6,27.2,23.6,22.6,0.8,1.0,15.2
1686612000,23.6,27.0,23.6,22.6,0.8,1.0,15.2
1686612120,23.6,27.0,23.6,22.6,0.8,1.1,15.1
1686612240,23.6,27.0,23.6,22.6,0.8,1.1,15.1
1686612360,23.6,27.0,23.6,22.6,1.0,1.0,15.1
1686612480,23.6,27.2,23.6,22.6,1.0,1.0,15.1
1686612600,23.6,27.4,23.6,22.6,1.1,1.1,15.1
1686612720,23.6,27.5,23.6,22.6,1.0,1.0,15.1
1686612840,23.6,27.1,23.6,22.6,0.9,1.1,15.1
1686612960,23.6,27.2,23.6,22.6,0.9,1.1,15.1
1686613080,23.6,27.1,23.6,22.6,0.9,1.0,15.1
1686613200,23.6,27.1,23.6,22.6,0.9,1.0,15.1
1686613320,23.6,27.3,23.6,22.6,1.1,1.0,15.1
1686613440,23.7,27.5,23.6,22.6,1.2,1.0,15.1
1686613560,23.7,27.9,23.7,22.6,1.2,1.0,15.1
1686613680,23.7,27.9,23.7,22.6,1.3,1.1,15.1
1686613800,23.7,27.8,23.7,22.6,1.3,1.1,15.1
1686613920,23.7,27.9,23.7,22.6,1.2,1.0,15.1
1686614040,23.7,27.9,23.7,22.6,1.1,1.1,15.1
1686614160,23.7,27.8,23.7,22.6,1.3,1.0,15.1
1686614280,23.8,27.8,23.8,22.6,1.3,1.0,15.1
1686614400,23.8,27.8,23.8,22.6,1.2,1.0,15.1
1686614520,23.8,39.2,23.8,22.6,1.3,1.0,15.1
1686614640,23.8,39.3,23.8,22.6,1.4,1.1,15.1
1686614760,23.8,38.7,23.8,22.6,1.3,1.1,15.1
1686614880,23.8,38.7,23.8,22.6,1.1,1.0,15.1
1686615000,23.8,27.6,23.8,22.6,1.2,1.0,15.1
1686615120,23.8,39.2,23.8,22.6,1.3,1.1,15.1
1686615240,23.9,39.2,23.8,22.6,1.5,1.0,15.1
1686615360,23.9,38.7,23.8,22.6,1.3,1.0,15.1
1686615480,23.9,38.9,23.8,22.6,1.3,1.0,15.1
1686615600,23.8,38.9,23.8,22.6,1.2,1.0,15.1
1686615720,23.8,39.1,23.8,22.6,1.2,1.0,15.1
1686615840,23.8,27.7,23.8,22.6,1.0,1.1,15.1
1686615960,23.8,27.6,23.8,22.6,0.9,1.1,15.1
1686616080,23.8,27.5,23.8,22.6,1.0,1.0,15.1
1686616200,23.8,27.7,23.8,22.6,1.1,1.0,15.1
1686616320,23.8,27.6,23.8,22.6,1.0,1.0,15.1
1686616440,23.8,27.2,23.7,22.6,0.9,1.0,15.1
1686616560,23.7,27.2,23.7,22.6,0.8,1.0,15.1
1686616680,23.7,27.0,23.7,22.6,0.7,1.0,15.1
1686616800,23.7,27.2,23.7,22.6,0.8,1.1,15.1
1686616920,23.7,27.2,23.6,22.6,0.7,1.0,15.1
1686617040,23.6,27.2,23.6,22.6,0.7,1.0,15.1
1686617160,23.6,27.0,23.6,22.6,0.6,1.0,15.1
1686617280,23.6,27.0,23.6,22.6,0.6,1.0,15.1
1686617400,23.6,26.6,23.5,22.6,0.5,1.0,15.1
1686617520,23.5,26.5,23.5,22.6,0.5,1.0,15.1
1686617640,23.5,26.6,23.5,22.6,0.6,1.0,15.1
1686617760,23.5,26.8,23.5,22.6,0.8,1.0,15.1
1686617880,23.5,27.2,23.5,22.6,0.8,1.0,15.1
1686618000,23.6,27.2,23.6,22.6,1.0,1.0,15.1
1686618120,23.6,27.6,23.6,22.6,1.0,1.1,15.1
1686618240,23.6,27.6,23.6,22.6,1.1,1.0,15.1
1686618360,23.6,27.4,23.6,22.6,1.0,1.0,15.1
1686618480,23.6,27.5,23.6,22.6,0.9,1.0,15.1
1686618600,23.6,27.1,23.6,22.6,0.8,1.0,15.1
1686618720,23.6,27.1,23.5,22.6,0.7,1.0,15.1
1686618840,23.5,27.1,23.5,22.6,0.7,1.0,15.1
1686618960,23.5,27.1,23.5,22.6,0.8,1.0,15.1
1686619080,23.5,27.2,23.5,22.6,0.6,1.0,15.1
1686619200,23.5,26.5,23.5,22.6,0.6,1.0,15.1
1686619320,23.5,26.6,23.4,22.6,0.5,1.1,15.1
1686619440,23.4,26.5,23.4,22.6,0.5,1.0,15.1
1686619560,23.4,26.4,23.4,22.6,0.6,1.0,15.1
1686619680,23.4,26.5,23.4,22.6,0.6,1.0,15.1
1686619800,23.4,26.7,23.4,22.6,0.6,1.1,15.1
1686619920,23.4,26.4,23.4,22.6,0.4,1.0,15.1
1686620040,23.4,26.4,23.3,22.6,0.4,1.0,15.1
1686620160,23.3,26.0,23.3,22.6,0.4,1.0,15.1
1686620280,23.3,26.3,23.3,22.6,0.5,1.1,15.1
1686620400,23.4,26.2,23.4,22.6,0.6,0.7,15.1
1686620520,23.4,26.6,23.4,22.6,0.6,0.7,15.1
1686620640,23.4,26.4,23.4,22.6,0.5,0.8,15.1
1686620760,23.4,26.4,23.4,22.6,0.4,0.8,15.1
1686620880,23.4,26.3,23.4,22.6,0.4,0.7,15.1
1686621000,23.4,26.1,23.4,22.6,0.4,0.7,15.1
1686621120,23.3,26.0,23.3,22.6,0.3,0.7,15.1
1686621240,23.3,30.8,23.3,22.6,0.2,0.8,15.1
1686621360,23.3,30.8,23.3,22.6,0.2,0.7,15.1
1686621480,23.3,30.9,23.3,22.6,0.3,0.7,15.1
1686621600,23.3,31.1,23.3,22.6,0.3,0.7,15.1
1686621720,23.3,31.0,23.3,22.6,0.3,0.8,15.1
1686621840,23.3,30.8,23.3,22.6,0.2,0.7,15.1
1686621960,23.3,30.6,23.3,22.6,0.2,0.7,15.1
1686622080,23.3,30.5,23.2,22.6,0.2,0.7,15.1
1686622200,23.3,30.6,23.2,22.6,0.2,0.8,15.1
1686622320,23.2,30.7,23.2,22.6,0.2,0.8,15.1
1686622440,23.3,30.6,23.2,22.6,0.2,0.7,15.1
1686622560,23.2,30.4,23.2,22.6,0.1,0.8,15.1
1686622680,23.2,30.1,23.2,22.6,0.1,0.7,15.1
1686622800,23.2,29.9,23.2,22.6,0.1,0.7,15.1
1686622920,23.2,29.7,23.2,22.6,0.1,0.6,15.1
1686623040,23.2,29.6,23.2,22.6,0.1,0.6,15.1
1686623160,23.2,29.5,23.2,22.6,0.1,0.6,15.1
1686623280,23.2,29.5,23.2,22.6,0.1,0.6,15.1
1686623400,23.2,29.3,23.2,22.6,0.1,0.6,15.1
1686623520,23.2,29.1,23.2,22.6,0.0,0.6,15.1
1686623640,23.2,28.8,23.2,22.6,0.0,0.6,15.1
1686623760,23.2,28.8,23.2,22.6,0.0,0.6,15.1
1686623880,23.2,28.5,23.2,22.6,0.0,0.6,15.1
1686624000,23.2,28.3,23.2,22.6,0.0,0.6,15.1
1686624120,23.2,28.2,23.2,22.6,0.0,0.6,15.1
1686624240,23.2,28.0,23.2,22.6,0.0,0.6,15.1
1686624360,23.2,27.8,23.2,22.6,0.0,0.6,15.1
1686624480,23.2,27.6,23.2,22.6,0.0,0.6,15.1
1686624600,23.2,27.3,23.2,22.6,0.0,0.6,15.1
1686624720,23.2,26.6,23.1,22.6,-0.0,0.6,15.0
1686624840,23.2,25.1,23.1,22.6,0.0,0.6,15.0
1686624960,23.1,23.5,23.1,22.6,-0.0,0.6,15.1
1686625080,23.1,23.5,23.1,22.6,0.0,0.6,15.0
1686625200,23.1,23.5,23.1,22.6,-0.0,0.6,15.0
1686625320,23.1,23.5,23.1,22.6,-0.0,0.6,15.0
1686625440,23.1,23.4,23.1,22.6,0.0,0.6,15.0
1686625560,23.1,23.4,23.1,22.6,-0.0,0.6,15.0
1686625680,23.1,23.5,23.1,22.6,0.0,0.6,15.0
1686625800,23.1,23.4,23.1,22.6,-0.0,0.6,15.0
1686625920,23.1,23.4,23.1,22.6,-0.0,0.6,15.0
1686626040,23.1,24.3,23.1,22.6,-0.0,0.6,15.0
1686626160,23.1,22.8,23.1,22.6,-0.0,0.6,15.0
1686626280,23.1,20.1,23.1,22.6,-0.0,0.6,15.0
1686626400,23.1,17.1,23.1,22.6,-0.0,0.6,15.0
1686626520,23.1,13.9,23.1,22.6,-0.0,0.6,15.0
1686626640,23.1,10.5,23.1,22.6,-0.0,0.6,15.0
1686626760,23.1,7.8,23.1,22.6,-0.0,0.6,15.0
1686626880,23.1,6.0,23.1,22.6,-0.0,0.6,15.0
1686627000,23.1,4.3,23.1,22.6,-0.0,0.6,15.0
1686627120,23.1,3.1,23.1,22.6,-0.0,0.6,15.0
1686627240,23.1,2.4,23.1,22.6,-0.0,0.6,15.0
1686627360,23.1,1.8,23.1,22.6,-0.0,0.6,15.0
1686627480,23.1,1.3,23.1,22.6,-0.0,0.6,15.0
1686627600,23.0,0.9,23.1,22.6,-0.0,0.6,15.0
1686627720,23.0,0.7,23.1,22.6,-0.0,0.6,15.0
1686627840,23.0,0.5,23.1,22.6,-0.0,0.6,15.0
1686627960,23.0,0.4,23.1,22.6,-0.0,0.6,15.0
1686628080,23.0,0.4,23.0,22.6,-0.0,0.6,15.0
1686628200,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686628320,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686628440,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686628560,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686628680,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686628800,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686628920,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686629040,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686629160,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686629280,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686629400,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686629520,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686629640,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686629760,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686629880,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686630000,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686630120,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686630240,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686630360,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686630480,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686630600,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686630720,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686630840,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686630960,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686631080,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686631200,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686631320,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686631440,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686631560,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686631680,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686631800,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686631920,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686632040,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686632160,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686632280,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686632400,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686632520,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686632640,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686632760,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686632880,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686633000,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686633120,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686633240,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686633360,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686633480,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686633600,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686633720,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686633840,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686633960,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686634080,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686634200,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686634320,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686634440,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686634560,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686634680,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686634800,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686634920,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686635040,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686635160,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686635280,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686635400,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686635520,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686635640,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686635760,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686635880,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636000,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636120,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636240,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636360,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636480,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636600,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636720,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636840,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686636960,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686637080,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686637200,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686637320,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686637440,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686637560,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686637680,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686637800,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686637920,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686638040,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686638160,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686638280,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686638400,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686638520,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686638640,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686638760,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686638880,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686639000,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686639120,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686639240,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686639360,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686639480,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686639600,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686639720,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686639840,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686639960,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686640080,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686640200,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686640320,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686640440,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686640560,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686640680,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686640800,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686640920,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1686641040,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1686641160,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1686641280,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686641400,22.9,0.2,22.9,22.6,-0.0,0.6,14.7
1686641520,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1686641640,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1686641760,22.9,0.2,22.9,22.6,-0.0,0.6,14.7
1686641880,22.9,0.2,22.9,22.6,-0.0,0.6,14.7
1686642000,22.9,0.2,22.9,22.6,-0.0,0.6,14.7
1686642120,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686642240,22.9,0.3,23.0,22.6,-0.0,0.6,14.7
1686642360,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686642480,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686642600,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686642720,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686642840,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686642960,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686643080,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686643200,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686643320,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686643440,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686643560,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686643680,22.9,0.2,22.9,22.6,-0.0,0.6,14.7
1686643800,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686643920,22.9,0.2,22.9,22.6,-0.0,0.6,14.7
1686644040,22.9,0.2,22.9,22.6,-0.0,0.6,14.7
1686644160,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686644280,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686644400,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686644520,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686644640,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686644760,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686644880,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686645000,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686645120,22.9,0.2,22.9,22.6,-0.0,0.6,14.6
1686645240,22.9,0.3,22.9,22.6,-0.0,0.6,14.7
1686645360,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686645480,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686645600,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686645720,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686645840,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686645960,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686646080,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686646200,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686646320,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686646440,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686646560,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686646680,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686646800,22.9,0.3,22.9,22.6,-0.0,0.6,14.6
1686646920,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686647040,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686647160,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686647280,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686647400,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686647520,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686647640,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686647760,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686647880,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648000,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648120,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648240,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648360,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648480,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648600,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648720,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648840,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686648960,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686649080,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686649200,22.9,0.3,22.9,22.6,-0.0,0.6,14.5
1686649320,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686649440,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686649560,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686649680,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686649800,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686649920,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686650040,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686650160,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686650280,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686650400,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686650520,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686650640,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1686650760,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686650880,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686651000,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686651120,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686651240,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686651360,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686651480,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686651600,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686651720,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686651840,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686651960,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686652080,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686652200,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686652320,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686652440,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686652560,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686652680,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686652800,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686652920,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1686653040,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686653160,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686653280,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686653400,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686653520,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686653640,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686653760,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686653880,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686654000,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686654120,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686654240,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686654360,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686654480,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686654600,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686654720,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686654840,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686654960,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686655080,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686655200,22.9,0.2,22.9,22.6,-0.0,0.6,14.3
1686655320,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686655440,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686655560,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686655680,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686655800,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686655920,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686656040,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686656160,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686656280,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686656400,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686656520,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686656640,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686656760,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686656880,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1686657000,22.9,0.4,22.9,22.6,-0.0,0.6,14.3
1686657120,22.9,0.5,22.9,22.6,-0.0,0.6,14.3
1686657240,22.9,0.5,22.9,22.6,-0.0,0.6,14.3
1686657360,22.9,0.6,22.9,22.6,-0.0,0.6,14.3
1686657480,22.9,0.8,22.9,22.6,-0.0,0.6,14.3
1686657600,22.9,1.1,22.9,22.6,-0.0,0.6,14.3
1686657720,22.9,1.5,22.9,22.6,-0.0,0.6,14.3
1686657840,22.9,2.0,22.9,22.6,-0.0,0.6,14.3
1686657960,22.9,2.9,22.9,22.6,-0.0,0.6,14.3
1686658080,22.9,4.0,22.9,22.6,-0.0,0.6,14.3
1686658200,22.9,5.3,22.9,22.6,-0.0,0.6,14.3
1686658320,22.9,6.8,22.9,22.6,-0.0,0.6,14.3
1686658440,22.9,9.8,22.9,22.6,-0.0,0.6,14.2
1686658560,22.9,14.0,22.9,22.6,-0.0,0.6,14.2
1686658680,22.9,18.1,22.9,22.6,-0.0,0.6,14.2
1686658800,22.9,21.8,22.9,22.6,-0.0,0.6,14.2
1686658920,22.9,24.0,22.9,22.6,-0.0,0.6,14.2
1686659040,22.9,23.2,22.9,22.6,-0.0,0.6,14.2
1686659160,22.9,23.2,22.9,22.6,-0.0,0.6,14.2
1686659280,22.9,23.2,22.9,22.6,0.0,0.6,14.2
1686659400,22.9,23.2,22.9,22.6,0.0,0.6,14.2
1686659520,22.9,23.2,22.9,22.6,0.0,0.6,14.2
1686659640,22.9,23.2,22.9,22.6,0.0,0.6,14.2
1686659760,22.9,23.2,22.9,22.6,0.0,0.6,14.2
1686659880,22.9,24.7,22.9,22.6,0.0,0.6,14.2
1686660000,22.9,26.1,22.9,22.6,0.0,0.6,14.2
1686660120,22.9,27.5,22.9,22.6,0.0,0.6,14.2
1686660240,22.9,27.9,22.9,22.6,0.0,0.6,14.2
1686660360,22.9,28.1,22.9,22.6,0.0,0.6,14.2
1686660480,22.9,28.3,22.9,22.6,0.0,0.6,14.2
1686660600,22.9,28.5,22.9,22.6,0.0,0.6,14.2
1686660720,22.9,28.8,22.9,22.6,0.0,0.6,14.2
1686660840,22.9,29.0,22.9,22.6,0.1,0.6,14.2
1686660960,22.9,29.2,22.9,22.6,0.1,0.6,14.2
1686661080,22.9,29.4,22.9,22.6,0.1,0.6,14.2
1686661200,22.9,29.7,22.9,22.6,0.1,0.6,14.2
1686661320,22.9,29.9,22.9,22.6,0.1,0.6,14.2
1686661440,22.9,30.2,22.9,22.6,0.1,0.6,14.2
1686661560,22.9,30.3,22.9,22.6,0.1,0.6,14.2
1686661680,22.9,30.2,22.9,22.6,0.1,0.6,14.2
1686661800,22.9,30.3,22.9,22.6,0.2,0.6,14.2
1686661920,22.9,30.5,22.9,22.6,0.2,0.6,14.2
1686662040,22.9,30.4,22.9,22.6,0.1,0.6,14.2
1686662160,22.9,30.5,22.9,22.6,0.2,0.6,14.2
1686662280,22.9,30.6,22.9,22.6,0.2,0.6,14.2
1686662400,22.9,30.7,22.9,22.6,0.2,0.6,14.2
1686662520,23.0,30.8,22.9,22.6,0.2,0.6,14.2
1686662640,23.0,30.9,22.9,22.6,0.2,0.6,14.2
1686662760,23.0,30.9,22.9,22.6,0.2,0.6,14.2
1686662880,23.0,31.0,22.9,22.6,0.3,0.6,14.2
1686663000,23.0,31.2,22.9,22.6,0.3,0.6,14.2
1686663120,23.0,31.2,23.0,22.6,0.3,0.6,14.2
1686663240,23.0,31.4,23.0,22.6,0.4,0.6,14.2
1686663360,23.0,27.1,23.0,22.6,0.5,0.6,14.2
1686663480,23.0,27.1,23.0,22.6,0.4,0.6,14.2
1686663600,23.0,27.2,23.0,22.6,0.4,0.6,14.2
1686663720,23.0,27.2,23.0,22.6,0.4,0.6,14.2
1686663840,23.0,27.2,23.0,22.6,0.4,0.6,14.2
1686663960,23.0,27.2,23.0,22.6,0.5,0.6,14.2
1686664080,23.0,27.2,23.0,22.6,0.5,0.6,14.2
1686664200,23.0,27.2,23.0,22.6,0.6,0.6,14.2
1686664320,23.1,26.1,23.1,22.6,0.6,0.6,14.2
1686664440,23.1,26.2,23.1,22.6,0.6,0.6,14.2
1686664560,23.1,26.2,23.1,22.6,0.6,0.6,14.2
1686664680,23.1,26.3,23.1,22.6,0.5,0.6,14.2
1686664800,23.1,26.3,23.1,22.6,0.6,0.6,14.2
1686664920,23.1,26.2,23.1,22.6,0.6,0.6,14.2
1686665040,23.1,26.4,23.1,22.6,0.7,0.6,14.2
1686665160,23.1,26.5,23.1,22.6,0.7,0.6,14.2
1686665280,23.1,26.5,23.1,22.6,0.6,0.6,14.2
1686665400,23.2,26.4,23.1,22.6,0.7,0.6,14.2
1686665520,23.2,26.5,23.1,22.6,0.7,0.5,14.2
1686665640,23.2,26.3,23.2,22.6,0.7,0.5,14.2
1686665760,23.2,26.5,23.2,22.6,0.7,0.6,14.2
1686665880,23.2,26.5,23.2,22.6,0.7,0.6,14.2
1686666000,23.2,26.5,23.2,22.6,0.6,0.6,14.2
1686666120,23.2,26.5,23.2,22.6,0.7,0.6,14.2
1686666240,23.2,26.6,23.2,22.6,0.9,0.5,14.2
1686666360,23.3,26.8,23.2,22.6,1.0,0.6,14.2
1686666480,23.3,27.2,23.3,22.6,1.2,0.5,14.2
1686666600,23.3,27.4,23.3,22.6,1.2,0.5,14.2
1686666720,23.4,27.6,23.4,22.6,1.2,0.6,14.2
1686666840,23.4,27.4,23.4,22.6,1.3,0.6,14.2
1686666960,23.4,27.5,23.4,22.6,1.2,0.5,14.2
1686667080,23.5,27.4,23.5,22.6,1.5,0.5,14.2
1686667200,23.5,28.0,23.5,22.6,1.6,0.5,14.2
1686667320,23.6,28.1,23.6,22.6,1.5,0.5,14.2
1686667440,23.6,38.7,23.6,22.6,1.4,0.5,14.2
1686667560,23.6,38.7,23.6,22.6,1.3,0.5,14.2
1686667680,23.6,39.2,23.6,22.6,1.3,0.5,14.2
1686667800,23.6,27.9,23.6,22.6,1.3,0.5,14.2
1686667920,23.6,27.9,23.6,22.6,1.3,0.5,14.2
1686668040,23.7,27.9,23.7,22.6,1.3,0.5,14.2
1686668160,23.7,28.0,23.7,22.6,1.4,0.5,14.2
1686668280,23.7,39.0,23.7,22.6,1.4,0.5,14.2
1686668400,23.8,39.0,23.7,22.6,1.5,0.5,14.2
1686668520,23.8,39.1,23.8,22.6,1.8,0.5,14.2
1686668640,23.8,38.2,23.8,22.6,1.4,0.5,14.2
1686668760,23.8,38.2,23.8,22.6,1.3,0.5,14.2
1686668880,23.8,38.5,23.8,22.6,1.3,0.5,14.2
1686669000,23.8,38.6,23.8,22.6,1.5,0.5,14.2
1686669120,23.8,38.6,23.8,22.6,1.5,0.5,14.2
1686669240,23.9,38.6,23.9,22.6,1.6,0.5,14.2
1686669360,23.9,38.2,23.9,22.6,1.6,0.5,14.2
1686669480,23.9,38.2,23.9,22.6,1.6,0.5,14.2
1686669600,24.0,38.7,23.9,22.6,2.0,0.7,14.2
1686669720,24.0,38.8,23.9,22.6,1.9,0.9,14.2
1686669840,24.0,38.8,24.0,22.6,2.0,0.7,14.2
1686669960,24.0,38.4,24.0,22.6,1.8,0.7,14.2
1686670080,24.0,39.2,24.0,22.6,1.9,1.0,14.2
1686670200,24.0,39.2,24.0,22.6,1.9,1.0,14.2
1686670320,24.0,38.5,24.0,22.6,2.1,0.9,14.2
1686670440,24.0,38.8,24.0,22.6,1.9,0.9,14.2
1686670560,24.0,38.8,24.0,22.6,1.9,0.9,14.2
1686670680,24.0,38.8,24.0,22.6,1.9,1.1,14.2
1686670800,24.0,38.4,24.0,22.6,1.7,1.0,14.2
1686670920,24.0,38.4,24.0,22.6,1.6,1.0,14.2
1686671040,24.0,38.4,24.0,22.6,1.7,0.9,14.2
1686671160,24.1,36.8,24.0,22.6,2.2,1.1,14.3
1686671280,24.1,36.8,24.1,22.6,2.3,1.2,14.3
1686671400,24.1,37.1,24.1,22.6,2.3,1.2,14.3
1686671520,24.1,36.7,24.1,22.6,2.2,1.2,14.3
1686671640,24.1,36.7,24.1,22.6,2.1,1.2,14.3
1686671760,24.1,37.1,24.1,22.6,2.4,1.3,14.3
1686671880,24.1,36.7,24.1,22.6,2.1,1.2,14.3
1686672000,24.1,36.7,24.1,22.6,1.9,1.2,14.3
1686672120,24.1,38.7,24.0,22.6,1.8,1.2,14.3
1686672240,24.0,38.7,24.0,22.6,1.6,1.2,14.3
1686672360,24.0,38.9,24.0,22.6,1.5,1.3,14.3
1686672480,24.0,38.3,24.0,22.6,1.5,1.2,14.3
1686672600,24.0,38.3,23.9,22.6,1.5,1.4,14.3
1686672720,24.0,38.6,23.9,22.6,1.5,1.2,14.3
1686672840,24.0,37.9,24.0,22.6,1.7,1.2,14.3
1686672960,24.0,37.9,24.0,22.6,1.6,1.2,14.3
1686673080,24.0,38.4,23.9,22.6,1.5,1.2,14.3
1686673200,24.0,38.2,24.0,22.6,1.6,1.2,14.4
1686673320,24.0,38.2,23.9,22.6,1.6,1.2,14.4
1686673440,24.0,38.4,24.0,22.6,1.7,1.2,14.4
1686673560,24.0,38.5,24.0,22.6,1.7,1.2,14.4
1686673680,24.0,38.5,24.0,22.6,1.7,1.2,14.4
1686673800,24.0,38.1,23.9,22.6,1.4,1.2,14.4
1686673920,24.0,39.0,23.9,22.6,1.5,1.3,14.4
1686674040,24.0,39.0,23.9,22.6,1.6,1.2,14.4
1686674160,24.0,39.1,23.9,22.6,1.6,1.2,14.4
1686674280,24.0,39.1,23.9,22.6,1.5,1.2,14.4
1686674400,24.0,38.0,23.9,22.6,1.6,1.2,14.4
1686674520,24.0,38.5,23.9,22.6,1.6,1.2,14.4
1686674640,24.0,38.5,23.9,22.6,1.6,1.2,14.4
1686674760,24.0,37.8,23.9,22.6,1.6,1.2,14.4
1686674880,24.0,38.3,23.9,22.6,1.5,1.2,14.4
1686675000,23.9,38.3,23.9,22.6,1.5,1.4,14.4
1686675120,23.9,38.6,23.9,22.6,1.5,1.2,14.4
1686675240,23.9,39.0,23.9,22.6,1.5,1.2,14.4
1686675360,24.0,39.0,23.9,22.6,1.7,1.4,14.4
1686675480,24.0,38.6,24.0,22.6,2.0,1.3,14.4
1686675600,24.1,38.8,24.0,22.6,2.2,1.2,14.5
1686675720,24.1,38.8,24.1,22.6,2.1,1.2,14.5
1686675840,24.1,39.1,24.1,22.6,1.9,1.2,14.5
1686675960,24.1,38.9,24.1,22.6,1.9,1.2,14.5
1686676080,24.1,38.9,24.1,22.6,1.9,1.2,14.5
1686676200,24.1,38.3,24.1,22.6,1.9,1.2,14.5
1686676320,24.1,38.5,24.1,22.6,1.9,1.2,14.5
1686676440,24.1,38.5,24.1,22.6,2.0,1.2,14.5
1686676560,24.1,38.0,24.1,22.6,2.0,1.2,14.5
1686676680,24.1,38.7,24.1,22.6,2.0,1.2,14.5
1686676800,24.1,38.7,24.1,22.6,2.0,1.2,14.5
1686676920,24.2,39.0,24.1,22.6,2.0,1.2,14.5
1686677040,24.2,38.8,24.2,22.6,2.1,1.2,14.5
1686677160,24.2,38.8,24.2,22.6,2.2,1.2,14.5
1686677280,24.2,37.1,24.2,22.6,2.3,1.5,14.5
1686677400,24.2,37.7,24.2,22.6,2.4,1.5,14.5
1686677520,24.2,37.7,24.2,22.6,2.6,1.5,14.6
1686677640,24.3,38.5,24.2,22.6,2.6,1.5,14.6
1686677760,24.3,38.1,24.2,22.6,2.6,1.5,14.6
1686677880,24.3,38.1,24.3,22.6,2.6,1.5,14.6
1686678000,24.3,38.5,24.3,22.6,2.8,1.5,14.6
1686678120,24.4,38.4,24.3,22.6,2.9,1.5,14.6
1686678240,24.4,38.4,24.4,22.6,3.1,1.6,14.6
1686678360,24.4,38.8,24.4,22.6,3.2,1.8,14.6
1686678480,24.4,38.8,24.4,22.6,3.1,1.8,14.6
1686678600,24.4,38.8,24.4,22.6,3.1,1.8,14.6
1686678720,24.4,38.3,24.4,22.6,3.1,1.8,14.7
1686678840,24.4,38.8,24.4,22.6,3.1,1.8,14.7
1686678960,24.4,38.8,24.4,22.6,3.0,1.8,14.7
1686679080,24.4,38.8,24.4,22.6,3.0,1.8,14.7
1686679200,24.4,38.3,24.4,22.6,3.1,1.8,14.7
1686679320,24.5,38.3,24.5,22.6,3.4,1.8,14.7
1686679440,24.4,38.8,24.4,22.6,3.8,2.9,14.7
1686679560,24.4,38.8,24.4,22.6,4.1,3.0,14.8
1686679680,24.5,38.8,24.4,22.6,4.4,3.0,14.8
1686679800,24.5,39.1,24.5,22.6,4.7,3.0,14.8
1686679920,24.6,36.8,24.5,22.6,5.2,3.6,14.8
1686680040,24.5,36.8,24.5,22.6,5.3,4.1,14.8
1686680160,24.5,36.6,24.5,22.6,5.2,4.2,14.8
1686680280,24.4,36.1,24.4,22.6,4.7,4.2,14.9
1686680400,24.3,36.1,24.2,22.6,4.1,4.2,14.9
1686680520,24.2,38.0,24.2,22.6,4.1,4.3,14.9
1686680640,24.2,38.5,24.2,22.6,4.2,4.3,15.0
1686680760,24.2,38.5,24.2,22.6,4.2,4.3,15.0
1686680880,24.2,38.6,24.2,22.6,4.4,4.2,15.0
1686681000,24.2,38.7,24.2,22.6,4.4,4.2,15.1
1686681120,24.2,38.7,24.2,22.6,4.4,4.2,15.1
1686681240,24.3,38.8,24.3,22.6,4.7,4.0,15.1
1686681360,24.5,37.2,24.5,22.6,5.4,3.5,15.1
1686681480,24.7,37.2,24.6,22.6,5.8,3.5,15.1
1686681600,24.7,37.9,24.7,22.6,5.8,3.5,15.1
1686681720,24.7,37.3,24.7,22.6,5.4,3.5,15.2
1686681840,24.7,37.3,24.7,22.6,5.7,3.5,15.2
1686681960,25.0,37.2,24.9,22.6,6.5,3.3,15.2
1686682080,25.8,37.2,25.7,22.6,8.4,2.8,15.3
1686682200,26.1,37.2,26.0,22.6,9.2,2.8,15.3
1686682320,25.6,36.5,25.5,22.6,7.0,2.8,15.4
1686682440,26.2,36.5,26.1,22.6,10.0,2.7,15.4
1686682560,25.8,37.5,25.8,22.6,7.8,2.7,15.4
1686682680,25.9,38.2,25.8,22.6,8.0,2.7,15.5
1686682800,25.7,38.2,25.7,22.6,7.3,2.8,15.5
1686682920,25.9,38.6,25.9,22.6,8.3,2.8,15.5
1686683040,25.9,38.1,25.9,22.6,8.0,2.8,15.5
1686683160,25.8,38.1,25.8,22.6,7.8,2.8,15.6
1686683280,26.0,37.2,26.0,22.6,8.6,2.8,15.6
1686683400,26.0,36.9,26.0,22.6,8.3,2.8,15.6
1686683520,26.3,36.9,26.3,22.6,9.7,2.7,15.7
1686683640,26.4,37.3,26.4,22.6,10.1,2.7,15.7
1686683760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686683880,25.7,37.2,25.7,22.6,6.5,2.8,15.8
1686684000,25.8,37.6,25.7,22.6,6.9,2.8,15.8
1686684120,25.8,38.5,25.7,22.6,7.0,2.8,15.8
1686684240,26.2,38.5,26.2,22.6,9.8,2.7,15.9
1686684360,27.2,37.7,27.2,22.6,12.4,2.7,15.9
1686684480,26.3,38.4,26.3,22.6,8.6,2.7,15.9
1686684600,26.1,38.4,26.1,22.6,7.9,2.7,15.9
1686684720,26.1,37.2,26.0,22.6,7.8,2.7,16.0
1686684840,27.1,38.4,27.1,22.6,12.1,2.6,16.0
1686684960,26.6,37.9,26.5,22.6,10.1,2.7,16.0
1686685080,26.2,37.0,26.2,22.6,8.1,2.8,16.1
1686685200,26.1,36.6,26.1,22.6,8.1,2.8,16.1
1686685320,26.1,36.6,26.1,22.6,7.9,2.8,16.2
1686685440,26.2,37.3,26.2,22.6,8.2,2.8,16.2
1686685560,26.2,37.3,26.2,22.6,8.7,2.7,16.2
1686685680,26.0,37.3,26.0,22.6,7.4,2.8,16.3
1686685800,25.8,38.2,25.8,22.6,6.2,2.8,16.3
1686685920,25.8,37.5,25.7,22.6,6.0,2.8,16.3
1686686040,25.8,37.5,25.8,22.6,6.9,2.8,16.3
1686686160,27.6,39.0,27.6,22.6,13.4,2.6,16.4
1686686280,25.9,37.8,25.8,22.6,6.3,2.8,16.4
1686686400,25.9,37.8,25.9,22.6,6.7,2.8,16.4
1686686520,25.9,38.6,25.8,22.6,6.8,2.8,16.4
1686686640,26.9,37.5,26.9,22.6,11.5,2.7,16.4
1686686760,26.6,37.5,26.6,22.6,9.3,2.7,16.5
1686686880,26.0,37.4,26.0,22.6,6.5,2.8,16.5
1686687000,25.8,37.8,25.8,22.6,6.1,2.8,16.5
1686687120,26.1,37.8,26.1,22.6,8.3,2.8,16.5
1686687240,26.9,37.5,26.9,22.6,9.2,2.7,16.6
1686687360,25.9,38.2,25.9,22.6,6.0,2.8,16.6
1686687480,25.7,38.2,25.6,22.6,4.8,2.8,16.6
1686687600,25.6,37.1,25.5,22.6,4.6,2.8,16.6
1686687720,25.4,35.9,25.4,22.6,4.2,2.8,16.6
1686687840,25.3,35.9,25.3,22.6,3.7,2.9,16.7
1686687960,25.2,38.8,25.1,22.6,3.9,3.4,16.7
1686688080,25.1,38.8,25.1,22.6,4.4,3.4,16.7
1686688200,25.1,36.2,25.1,22.6,4.6,3.3,16.7
1686688320,25.2,36.2,25.1,22.6,4.4,2.9,16.7
1686688440,25.1,34.8,25.1,22.6,4.1,2.9,16.7
1686688560,25.1,38.4,25.0,22.6,4.2,2.9,16.7
1686688680,25.0,38.6,25.0,22.6,3.8,2.9,16.7
1686688800,25.0,38.5,24.9,22.6,3.7,2.9,16.7
1686688920,24.9,38.5,24.9,22.6,4.0,3.4,16.7
1686689040,25.1,37.1,25.1,22.6,5.2,2.9,16.7
1686689160,25.1,37.1,25.0,22.6,4.6,3.0,16.7
1686689280,25.1,36.2,25.1,22.6,4.7,2.9,16.7
1686689400,25.1,35.4,25.0,22.6,4.3,2.9,16.7
1686689520,24.9,35.4,24.9,22.6,3.6,2.9,16.7
1686689640,25.0,35.7,25.0,22.6,4.4,2.9,16.8
1686689760,25.1,36.7,25.1,22.6,4.9,3.0,16.8
1686689880,25.1,36.4,25.0,22.6,5.0,3.5,16.8
1686690000,25.3,36.4,25.2,22.6,6.1,3.4,16.8
1686690120,25.3,37.8,25.2,22.6,5.3,2.9,16.8
1686690240,25.3,37.8,25.2,22.6,5.5,2.8,16.8
1686690360,25.5,37.1,25.5,22.6,6.1,2.8,16.8
1686690480,26.0,38.6,26.0,22.6,8.6,2.7,16.9
1686690600,25.5,38.7,25.5,22.6,5.5,2.8,16.8
1686690720,25.4,37.2,25.4,22.6,5.7,3.4,16.9
1686690840,25.5,38.1,25.5,22.6,6.2,2.9,16.9
1686690960,25.8,38.1,25.8,22.6,8.1,3.4,16.9
1686691080,25.6,37.6,25.6,22.6,6.5,3.3,16.9
1686691200,25.4,37.3,25.4,22.6,4.9,2.8,16.9
1686691320,25.3,37.3,25.2,22.6,4.4,2.9,16.9
1686691440,25.2,35.8,25.2,22.6,4.2,2.8,16.9
1686691560,25.1,36.2,25.1,22.6,4.5,3.4,16.9
1686691680,25.2,36.2,25.1,22.6,4.5,2.8,16.9
1686691800,25.2,36.0,25.2,22.6,5.1,3.5,16.9
1686691920,25.2,37.2,25.2,22.6,5.4,3.5,16.9
1686692040,25.2,37.2,25.2,22.6,5.1,3.0,16.9
1686692160,25.1,37.1,25.0,22.6,4.7,3.5,17.0
1686692280,25.0,34.9,25.0,22.6,4.1,3.4,17.0
1686692400,25.2,34.8,25.2,22.6,4.9,2.8,17.0
1686692520,25.2,37.4,25.2,22.6,5.0,2.8,17.0
1686692640,25.3,37.4,25.3,22.6,5.3,2.8,17.0
1686692760,25.5,37.9,25.5,22.6,6.8,3.4,17.0
1686692880,25.3,38.0,25.2,22.6,5.1,3.4,17.0
1686693000,25.4,38.0,25.4,22.6,5.5,2.8,17.0
1686693120,25.7,38.0,25.7,22.6,7.0,2.8,17.0
1686693240,25.9,39.2,25.8,22.6,7.4,2.8,17.0
1686693360,25.4,39.2,25.4,22.6,4.9,2.8,17.1
1686693480,25.5,37.3,25.5,22.6,5.4,2.8,17.1
1686693600,25.5,37.3,25.4,22.6,5.6,3.4,17.1
1686693720,25.5,38.0,25.5,22.6,5.4,2.8,17.1
1686693840,25.5,37.2,25.4,22.6,5.4,2.8,17.1
1686693960,25.4,37.2,25.4,22.6,5.2,2.8,17.1
1686694080,25.4,37.4,25.4,22.6,4.9,2.8,17.1
1686694200,25.3,35.4,25.2,22.6,4.3,2.8,17.2
1686694320,25.0,35.4,25.0,22.6,3.9,4.1,17.2
1686694440,25.0,38.4,24.9,22.6,3.7,3.5,17.2
1686694560,24.9,38.4,24.9,22.6,3.8,3.5,17.2
1686694680,24.9,38.5,24.9,22.6,4.2,3.5,17.2
1686694800,24.9,38.8,24.9,22.6,4.1,3.5,17.2
1686694920,25.0,38.8,25.0,22.6,4.2,2.8,17.2
1686695040,25.0,38.8,25.0,22.6,4.1,2.8,17.2
1686695160,25.0,38.7,25.0,22.6,4.1,2.8,17.2
1686695280,25.0,38.7,25.0,22.6,4.0,2.8,17.2
1686695400,24.8,39.0,24.8,22.6,3.4,3.5,17.2
1686695520,24.8,38.8,24.7,22.6,3.5,3.5,17.2
1686695640,24.7,38.8,24.7,22.6,3.8,3.6,17.2
1686695760,24.9,39.1,24.8,22.6,4.2,3.6,17.2
1686695880,24.9,38.4,24.8,22.6,3.6,2.9,17.2
1686696000,24.9,38.4,24.8,22.6,3.5,2.8,17.2
1686696120,25.0,38.4,25.0,22.6,4.4,2.8,17.2
1686696240,24.9,39.1,24.8,22.6,3.9,3.8,17.2
1686696360,25.0,39.1,25.0,22.6,4.6,3.1,17.2
1686696480,25.1,37.0,25.0,22.6,5.3,3.5,17.2
1686696600,25.1,37.0,25.0,22.6,4.6,3.3,17.2
1686696720,25.2,38.4,25.2,22.6,4.8,2.9,17.2
1686696840,25.2,35.6,25.2,22.6,4.4,2.9,17.3
1686696960,25.3,36.8,25.2,22.6,4.9,3.4,17.3
1686697080,25.2,34.9,25.2,22.6,4.2,2.8,17.3
1686697200,25.4,35.0,25.4,22.6,4.8,3.0,17.3
1686697320,25.3,36.2,25.2,22.6,4.5,3.3,17.3
1686697440,25.4,36.1,25.4,22.6,5.3,3.4,17.3
1686697560,25.5,37.3,25.4,22.6,5.2,3.4,17.3
1686697680,25.8,38.4,25.8,22.6,6.3,3.3,17.3
1686697800,25.7,38.4,25.6,22.6,5.3,2.8,17.3
1686697920,25.5,38.5,25.5,22.6,4.5,2.8,17.4
1686698040,25.2,38.7,25.2,22.6,3.8,3.4,17.4
1686698160,25.0,38.7,25.0,22.6,3.3,3.0,17.4
1686698280,25.0,38.6,24.9,22.6,3.5,3.4,17.4
1686698400,24.9,38.6,24.9,22.6,3.6,3.5,17.4
1686698520,24.7,38.5,24.7,22.6,3.0,4.1,17.4
1686698640,24.6,38.3,24.6,22.6,2.8,3.7,17.4
1686698760,24.6,38.3,24.6,22.6,2.9,3.6,17.4
1686698880,24.6,38.3,24.5,22.6,2.8,3.5,17.4
1686699000,24.6,38.0,24.6,22.6,2.7,2.9,17.4
1686699120,24.5,38.0,24.5,22.6,2.5,3.5,17.4
1686699240,24.5,37.1,24.4,22.6,2.2,3.4,17.4
1686699360,24.4,36.9,24.4,22.6,2.2,3.6,17.4
1686699480,24.3,36.9,24.3,22.6,2.4,4.2,17.4
1686699600,24.4,38.0,24.3,22.6,2.3,3.5,17.4
1686699720,24.4,37.0,24.4,22.6,2.1,3.0,17.4
1686699840,24.5,37.0,24.4,22.6,2.4,2.9,17.4
1686699960,24.5,38.2,24.5,22.6,2.5,2.9,17.3
1686700080,24.5,37.3,24.4,22.6,2.4,3.0,17.3
1686700200,24.3,37.3,24.3,22.6,2.0,3.9,17.3
1686700320,24.2,38.7,24.2,22.6,2.0,4.3,17.3
1686700440,24.3,38.4,24.2,22.6,2.6,4.3,17.3
1686700560,24.2,38.4,24.2,22.6,2.2,4.2,17.3
1686700680,24.4,37.2,24.4,22.6,2.7,2.9,17.3
1686700800,24.4,38.4,24.4,22.6,2.6,2.9,17.3
1686700920,24.3,41.4,24.3,22.6,1.8,2.9,17.3
1686701040,24.3,36.6,24.3,22.6,2.4,3.5,17.3
1686701160,24.2,36.9,24.2,22.6,2.1,3.7,17.3
1686701280,24.2,36.9,24.1,22.6,2.1,4.3,17.3
1686701400,24.2,36.5,24.2,22.6,2.6,4.3,17.3
1686701520,24.2,37.5,24.2,22.6,2.6,3.5,17.3
1686701640,24.3,37.5,24.3,22.6,2.7,2.9,17.3
1686701760,24.4,38.4,24.4,22.6,2.8,2.9,17.3
1686701880,24.3,36.6,24.3,22.6,2.0,2.9,17.3
1686702000,24.2,36.6,24.2,22.6,1.9,2.9,17.3
1686702120,24.2,38.5,24.2,22.6,2.4,3.6,17.3
1686702240,24.2,37.9,24.1,22.6,2.5,4.2,17.3
1686702360,24.2,38.0,24.1,22.6,2.4,3.7,17.3
1686702480,24.1,37.2,24.1,22.6,2.1,3.7,17.3
1686702600,24.1,39.1,24.1,22.6,1.8,3.5,17.3
1686702720,24.1,39.1,24.1,22.6,1.8,3.0,17.3
1686702840,24.1,37.9,24.1,22.6,1.9,3.2,17.3
1686702960,24.1,38.4,24.1,22.6,2.2,3.6,17.3
1686703080,24.1,38.4,24.0,22.6,2.2,3.6,17.3
1686703200,24.0,38.2,24.0,22.6,1.6,3.1,17.3
1686703320,24.0,38.0,24.0,22.6,1.3,3.1,17.3
1686703440,24.0,38.0,24.0,22.6,1.3,2.5,17.3
1686703560,24.0,38.1,24.0,22.6,1.3,2.4,17.3
1686703680,24.1,38.5,24.0,22.6,1.4,2.4,17.3
1686703800,24.0,38.5,24.0,22.6,1.4,2.4,17.3
1686703920,24.0,37.8,24.0,22.6,1.6,3.1,17.3
1686704040,24.0,39.0,24.0,22.6,1.9,3.1,17.3
1686704160,24.0,39.0,24.0,22.6,1.5,2.6,17.3
1686704280,24.0,38.0,24.0,22.6,1.4,2.5,17.3
1686704400,24.0,38.3,24.0,22.6,1.3,2.4,17.2
1686704520,24.0,38.3,23.9,22.6,1.3,2.4,17.2
1686704640,24.0,38.3,23.9,22.6,1.3,2.4,17.2
1686704760,23.9,37.6,23.9,22.6,1.3,2.9,17.2
1686704880,23.9,37.6,23.8,22.6,1.3,3.1,17.2
1686705000,24.0,38.3,23.9,22.6,1.3,1.8,17.2
1686705120,24.0,38.8,24.0,22.6,1.2,1.8,17.2
1686705240,24.0,38.8,24.0,22.6,1.2,1.8,17.2
1686705360,24.0,37.6,24.0,22.6,1.3,1.8,17.2
1686705480,24.0,38.3,24.0,22.6,1.1,1.8,17.2
1686705600,24.0,38.3,24.0,22.6,1.2,1.8,17.2
1686705720,24.0,37.5,23.9,22.6,1.1,1.8,17.2
1686705840,24.0,38.7,24.0,22.6,1.3,1.8,17.2
1686705960,24.0,38.7,23.9,22.6,1.1,1.8,17.2
1686706080,24.0,38.5,23.9,22.6,1.0,1.8,17.2
1686706200,23.9,38.7,23.9,22.6,1.0,1.8,17.2
1686706320,24.0,38.7,23.9,22.6,1.2,1.8,17.2
1686706440,24.0,38.3,23.9,22.6,1.2,1.8,17.2
1686706560,23.9,38.3,23.9,22.6,1.0,1.9,17.2
1686706680,23.9,38.3,23.9,22.6,0.9,1.8,17.2
1686706800,23.9,38.1,23.9,22.6,0.8,1.8,17.2
1686706920,23.9,38.1,23.8,22.6,0.7,1.8,17.2
1686707040,23.8,36.7,23.8,22.6,0.7,1.8,17.2
1686707160,23.8,38.0,23.8,22.6,0.8,1.8,17.2
1686707280,23.8,38.0,23.8,22.6,0.8,1.8,17.2
1686707400,23.8,38.1,23.8,22.6,1.0,1.8,17.2
1686707520,23.8,38.3,23.8,22.6,0.8,1.8,17.2
1686707640,23.8,38.3,23.8,22.6,0.7,1.8,17.2
1686707760,23.8,37.0,23.8,22.6,0.8,1.8,17.2
1686707880,23.8,38.4,23.8,22.6,0.8,1.8,17.2
1686708000,23.8,38.4,23.8,22.6,0.8,1.8,17.2
1686708120,23.8,37.8,23.8,22.6,0.9,1.8,17.2
1686708240,23.8,37.8,23.8,22.6,0.8,1.8,17.2
1686708360,23.8,37.8,23.8,22.6,0.8,1.8,17.2
1686708480,23.8,38.1,23.8,22.6,1.0,1.9,17.2
1686708600,23.8,38.5,23.8,22.6,0.8,1.8,17.2
1686708720,23.8,38.5,23.8,22.6,0.9,1.8,17.2
1686708840,23.8,38.0,23.8,22.6,0.9,1.9,17.2
1686708960,23.8,38.3,23.8,22.6,1.0,1.9,17.2
1686709080,23.8,38.3,23.7,22.6,0.8,1.9,17.2
1686709200,23.7,38.3,23.7,22.6,0.7,1.9,17.2
1686709320,23.7,36.9,23.7,22.6,0.6,1.8,17.2
1686709440,23.7,36.9,23.7,22.6,0.6,1.8,17.2
1686709560,23.7,36.9,23.7,22.6,0.6,1.8,17.2
1686709680,23.7,37.4,23.7,22.6,0.5,1.5,17.2
1686709800,23.7,37.4,23.7,22.6,0.5,1.5,17.2
1686709920,23.7,36.3,23.7,22.6,0.5,1.6,17.2
1686710040,23.7,35.8,23.7,22.6,0.4,1.5,17.2
1686710160,23.7,35.8,23.7,22.6,0.4,1.6,17.2
1686710280,23.7,31.0,23.6,22.6,0.3,1.6,17.2
1686710400,23.6,30.7,23.6,22.6,0.2,1.5,17.2
1686710520,23.6,30.6,23.6,22.6,0.2,1.6,17.2
1686710640,23.6,30.3,23.6,22.6,0.2,1.6,17.2
1686710760,23.6,30.0,23.6,22.6,0.1,1.4,17.2
1686710880,23.6,29.7,23.6,22.6,0.1,1.4,17.2
1686711000,23.6,29.2,23.6,22.6,0.1,1.3,17.2
1686711120,23.6,29.2,23.6,22.6,0.1,1.2,17.2
1686711240,23.6,29.0,23.6,22.6,0.1,1.3,17.2
1686711360,23.6,28.8,23.6,22.6,0.0,1.4,17.2
1686711480,23.6,28.5,23.6,22.6,0.0,1.4,17.2
1686711600,23.6,28.0,23.6,22.6,0.0,1.3,17.2
1686711720,23.6,27.5,23.6,22.6,0.0,1.4,17.2
1686711840,23.6,26.8,23.6,22.6,0.0,1.4,17.2
1686711960,23.6,25.7,23.5,22.6,0.0,1.4,17.2
1686712080,23.6,23.9,23.5,22.6,0.0,1.4,17.2
1686712200,23.6,23.9,23.5,22.6,0.0,1.2,17.2
1686712320,23.5,23.9,23.5,22.6,0.0,1.3,17.2
1686712440,23.5,23.9,23.5,22.6,-0.0,1.3,17.2
1686712560,23.5,23.9,23.5,22.6,0.0,1.4,17.1
1686712680,23.5,23.9,23.5,22.6,-0.0,1.3,17.1
1686712800,23.5,23.9,23.5,22.6,-0.0,1.3,17.1
1686712920,23.5,23.9,23.5,22.6,-0.0,1.3,17.1
1686713040,23.5,15.3,23.5,22.6,0.0,1.3,17.1
1686713160,23.5,10.6,23.5,22.6,-0.0,1.3,17.1
1686713280,23.5,7.8,23.5,22.6,0.0,1.3,17.1
1686713400,23.5,5.9,23.5,22.6,0.0,1.3,17.1
1686713520,23.5,4.1,23.5,22.6,-0.0,1.2,17.1
1686713640,23.5,3.1,23.5,22.6,0.0,1.2,17.1
1686713760,23.5,2.3,23.5,22.6,-0.0,1.3,17.0
1686713880,23.5,1.6,23.5,22.6,0.0,1.2,17.0
1686714000,23.5,1.1,23.5,22.6,-0.0,1.3,17.0
1686714120,23.5,0.9,23.5,22.6,0.0,1.3,17.0
1686714240,23.5,0.7,23.5,22.6,-0.0,1.3,17.0
1686714360,23.5,0.6,23.5,22.6,-0.0,1.3,17.0
1686714480,23.5,0.5,23.5,22.6,-0.0,1.3,17.0
1686714600,23.5,0.4,23.5,22.6,-0.0,1.3,17.0
1686714720,23.5,0.4,23.5,22.6,0.0,1.3,17.0
1686714840,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686714960,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686715080,23.4,0.3,23.5,22.6,-0.0,1.2,17.0
1686715200,23.4,0.3,23.5,22.6,-0.0,1.2,17.0
1686715320,23.4,0.3,23.4,22.6,-0.0,1.3,17.0
1686715440,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686715560,23.5,0.3,23.5,22.6,-0.0,0.9,16.9
1686715680,23.5,0.3,23.5,22.6,-0.0,0.9,16.9
1686715800,23.5,0.3,23.5,22.6,-0.0,1.1,16.9
1686715920,23.5,0.3,23.5,22.6,-0.0,1.1,16.9
1686716040,23.5,0.3,23.5,22.6,-0.0,1.0,16.9
1686716160,23.5,0.3,23.5,22.6,-0.0,1.0,16.9
1686716280,23.5,0.3,23.5,22.6,-0.0,1.0,16.9
1686716400,23.5,0.3,23.5,22.6,-0.0,1.0,16.9
1686716520,23.5,0.3,23.5,22.6,-0.0,0.9,16.9
1686716640,23.5,0.3,23.5,22.6,-0.0,1.0,16.9
1686716760,23.4,0.3,23.4,22.6,-0.0,1.0,16.9
1686716880,23.5,0.3,23.5,22.6,-0.0,0.9,16.9
1686717000,23.4,0.3,23.4,22.6,-0.0,1.0,16.9
1686717120,23.4,0.3,23.4,22.6,-0.0,1.1,16.9
1686717240,23.4,0.3,23.4,22.6,-0.0,0.9,16.9
1686717360,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686717480,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686717600,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686717720,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686717840,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686717960,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686718080,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686718200,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686718320,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686718440,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686718560,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686718680,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686718800,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686718920,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686719040,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686719160,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686719280,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686719400,23.4,0.3,23.4,22.6,0.0,0.9,16.8
1686719520,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686719640,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686719760,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686719880,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686720000,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686720120,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686720240,23.4,0.3,23.4,22.6,-0.0,0.9,16.7
1686720360,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686720480,23.4,0.3,23.4,22.6,-0.0,0.7,16.7
1686720600,23.4,0.3,23.4,22.6,-0.0,0.7,16.7
1686720720,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686720840,23.4,0.3,23.4,22.6,-0.0,0.7,16.7
1686720960,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686721080,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686721200,23.4,0.3,23.4,22.6,-0.0,0.7,16.7
1686721320,23.4,0.3,23.4,22.6,-0.0,0.7,16.7
1686721440,23.4,0.3,23.4,22.6,-0.0,0.7,16.7
1686721560,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686721680,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686721800,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686721920,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686722040,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686722160,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686722280,23.3,0.3,23.3,22.6,-0.0,0.9,16.7
1686722400,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686722520,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686722640,23.4,0.3,23.4,22.6,-0.0,0.8,16.7
1686722760,23.3,0.3,23.4,22.6,-0.0,0.8,16.6
1686722880,23.4,0.3,23.4,22.6,-0.0,0.8,16.6
1686723000,23.4,0.3,23.4,22.6,-0.0,0.7,16.6
1686723120,23.4,0.3,23.4,22.6,-0.0,0.7,16.6
1686723240,23.3,0.3,23.4,22.6,-0.0,0.8,16.6
1686723360,23.3,0.3,23.4,22.6,-0.0,0.8,16.6
1686723480,23.4,0.3,23.4,22.6,-0.0,0.8,16.6
1686723600,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686723720,23.4,0.3,23.4,22.6,-0.0,0.7,16.6
1686723840,23.3,0.3,23.4,22.6,-0.0,0.8,16.6
1686723960,23.3,0.3,23.4,22.6,-0.0,0.8,16.6
1686724080,23.3,0.3,23.4,22.6,-0.0,0.7,16.6
1686724200,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686724320,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686724440,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686724560,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686724680,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686724800,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686724920,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686725040,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686725160,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686725280,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686725400,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686725520,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686725640,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686725760,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686725880,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686726000,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686726120,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686726240,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686726360,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686726480,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686726600,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686726720,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686726840,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686726960,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686727080,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686727200,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686727320,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686727440,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686727560,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686727680,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686727800,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686727920,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686728040,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686728160,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686728280,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686728400,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686728520,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686728640,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686728760,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686728880,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686729000,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686729120,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686729240,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686729360,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
