Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686729480,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686729600,23.2,0.3,23.2,22.6,-0.0,0.9,16.3
1686729720,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686729840,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686729960,23.2,0.3,23.2,22.6,-0.0,0.8,16.3
1686730080,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686730200,23.2,0.3,23.3,22.6,-0.0,0.8,16.3
1686730320,23.3,0.3,23.3,22.6,-0.0,0.7,16.2
1686730440,23.3,0.3,23.3,22.6,-0.0,0.7,16.2
1686730560,23.3,0.3,23.3,22.6,-0.0,0.7,16.2
1686730680,23.2,0.3,23.2,22.6,-0.0,0.8,16.2
1686730800,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686730920,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686731040,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686731160,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686731280,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686731400,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686731520,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686731640,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686731760,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686731880,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686732000,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686732120,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686732240,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686732360,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686732480,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686732600,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686732720,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686732840,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686732960,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686733080,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686733200,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686733320,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686733440,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686733560,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686733680,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686733800,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686733920,23.3,0.2,23.3,22.6,-0.0,0.5,16.1
1686734040,23.3,0.2,23.3,22.6,-0.0,0.5,16.1
1686734160,23.2,0.2,23.3,22.6,-0.0,0.6,16.1
1686734280,23.2,0.2,23.3,22.6,-0.0,0.6,16.1
1686734400,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686734520,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686734640,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686734760,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686734880,23.2,0.3,23.3,22.6,-0.0,0.5,16.1
1686735000,23.2,0.3,23.3,22.6,-0.0,0.5,16.1
1686735120,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686735240,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686735360,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686735480,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686735600,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686735720,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686735840,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686735960,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686736080,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686736200,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686736320,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686736440,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686736560,23.2,0.2,23.2,22.6,-0.0,0.5,16.0
1686736680,23.2,0.2,23.2,22.6,-0.0,0.5,16.0
1686736800,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686736920,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686737040,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686737160,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686737280,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686737400,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686737520,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686737640,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686737760,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686737880,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686738000,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686738120,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686738240,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686738360,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686738480,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686738600,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686738720,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686738840,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686738960,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686739080,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686739200,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686739320,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686739440,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686739560,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686739680,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686739800,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686739920,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686740040,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686740160,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686740280,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686740400,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686740520,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686740640,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686740760,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686740880,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686741000,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686741120,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686741240,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686741360,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686741480,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686741600,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686741720,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686741840,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686741960,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686742080,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686742200,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686742320,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686742440,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686742560,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686742680,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686742800,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686742920,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686743040,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686743160,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686743280,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686743400,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686743520,23.2,0.4,23.2,22.6,-0.0,0.6,15.8
1686743640,23.2,0.4,23.2,22.6,-0.0,0.6,15.8
1686743760,23.2,0.5,23.2,22.6,-0.0,0.6,15.8
1686743880,23.2,0.7,23.2,22.6,-0.0,0.5,15.8
1686744000,23.2,0.9,23.2,22.6,-0.0,0.5,15.7
1686744120,23.2,1.2,23.2,22.6,-0.0,0.6,15.7
1686744240,23.2,1.6,23.2,22.6,-0.0,0.5,15.7
1686744360,23.2,2.3,23.2,22.6,-0.0,0.6,15.7
1686744480,23.2,3.3,23.2,22.6,-0.0,0.6,15.7
1686744600,23.2,4.8,23.2,22.6,-0.0,0.6,15.7
1686744720,23.2,6.8,23.2,22.6,-0.0,0.5,15.7
1686744840,23.2,9.8,23.2,22.6,-0.0,0.5,15.7
1686744960,23.2,13.5,23.2,22.6,-0.0,0.5,15.7
1686745080,23.2,17.0,23.2,22.6,-0.0,0.6,15.7
1686745200,23.2,20.1,23.2,22.6,-0.0,0.5,15.7
1686745320,23.2,22.7,23.2,22.6,-0.0,0.5,15.7
1686745440,23.2,24.3,23.2,22.6,-0.0,0.6,15.7
1686745560,23.2,23.5,23.2,22.6,-0.0,0.6,15.7
1686745680,23.2,23.5,23.2,22.6,-0.0,0.5,15.7
1686745800,23.2,23.5,23.2,22.6,0.0,0.6,15.7
1686745920,23.2,23.5,23.2,22.6,0.0,0.5,15.7
1686746040,23.2,23.5,23.2,22.6,0.0,0.5,15.7
1686746160,23.2,23.5,23.1,22.6,0.0,0.5,15.7
1686746280,23.2,23.5,23.1,22.6,0.0,0.6,15.6
1686746400,23.2,23.4,23.1,22.6,-0.0,0.6,15.6
1686746520,23.2,24.8,23.1,22.6,-0.0,0.6,15.6
1686746640,23.2,27.3,23.1,22.6,-0.0,0.6,15.6
1686746760,23.2,27.9,23.1,22.6,0.0,0.5,15.6
1686746880,23.2,28.4,23.1,22.6,0.0,0.5,15.6
1686747000,23.2,28.7,23.1,22.6,0.0,0.6,15.6
1686747120,23.2,29.0,23.1,22.6,0.0,0.5,15.6
1686747240,23.2,29.2,23.2,22.6,0.0,0.6,15.6
1686747360,23.2,29.3,23.1,22.6,0.0,0.6,15.6
1686747480,23.2,29.5,23.2,22.6,0.1,0.6,15.6
1686747600,23.2,29.8,23.2,22.6,0.1,0.6,15.6
1686747720,23.2,30.0,23.2,22.6,0.1,0.6,15.6
1686747840,23.2,30.1,23.2,22.6,0.1,0.5,15.6
1686747960,23.2,30.0,23.2,22.6,0.1,0.6,15.6
1686748080,23.2,30.1,23.2,22.6,0.1,0.6,15.6
1686748200,23.2,30.3,23.2,22.6,0.1,0.6,15.6
1686748320,23.2,30.4,23.2,22.6,0.1,0.6,15.6
1686748440,23.2,30.6,23.2,22.6,0.2,0.6,15.6
1686748560,23.2,30.9,23.2,22.6,0.2,0.6,15.6
1686748680,23.2,31.1,23.2,22.6,0.3,0.5,15.6
1686748800,23.2,31.3,23.2,22.6,0.3,0.5,15.6
1686748920,23.2,31.4,23.2,22.6,0.3,0.6,15.6
1686749040,23.2,31.3,23.2,22.6,0.3,0.6,15.5
1686749160,23.2,31.3,23.2,22.6,0.3,0.6,15.5
1686749280,23.2,31.3,23.2,22.6,0.3,0.6,15.5
1686749400,23.2,31.3,23.2,22.6,0.3,0.6,15.5
1686749520,23.2,31.4,23.2,22.6,0.4,0.6,15.5
1686749640,23.2,26.2,23.2,22.6,0.4,0.5,15.5
1686749760,23.3,26.2,23.2,22.6,0.5,0.5,15.5
1686749880,23.3,26.2,23.3,22.6,0.5,0.6,15.5
1686750000,23.3,26.3,23.3,22.6,0.5,0.5,15.5
1686750120,23.3,26.2,23.3,22.6,0.6,0.5,15.5
1686750240,23.3,26.3,23.3,22.6,0.6,0.6,15.5
1686750360,23.3,26.5,23.3,22.6,0.6,0.6,15.5
1686750480,23.3,26.4,23.3,22.6,0.6,0.5,15.5
1686750600,23.3,26.5,23.3,22.6,0.6,0.5,15.5
1686750720,23.4,26.5,23.4,22.6,0.7,0.5,15.5
1686750840,23.4,26.7,23.4,22.6,0.7,0.5,15.5
1686750960,23.4,26.6,23.4,22.6,0.7,0.6,15.5
1686751080,23.4,26.5,23.4,22.6,0.6,0.6,15.5
1686751200,23.4,26.6,23.4,22.6,0.6,0.6,15.5
1686751320,23.4,26.4,23.4,22.6,0.6,0.6,15.5
1686751440,23.4,26.5,23.4,22.6,0.6,0.6,15.5
1686751560,23.4,26.5,23.4,22.6,0.6,0.6,15.5
1686751680,23.4,26.7,23.4,22.6,0.7,0.5,15.5
1686751800,23.4,26.5,23.4,22.6,0.7,0.5,15.5
1686751920,23.4,26.6,23.4,22.6,0.7,0.5,15.5
1686752040,23.4,26.8,23.4,22.6,0.7,0.5,15.5
1686752160,23.4,27.0,23.4,22.6,0.7,0.5,15.5
1686752280,23.5,27.0,23.4,22.6,0.7,0.5,15.5
1686752400,23.5,26.7,23.5,22.6,0.7,0.5,15.5
1686752520,23.5,26.6,23.5,22.6,0.7,0.5,15.5
1686752640,23.5,27.0,23.5,22.6,0.7,0.5,15.5
1686752760,23.5,27.1,23.5,22.6,0.8,0.5,15.5
1686752880,23.5,27.1,23.5,22.6,0.8,0.5,15.5
1686753000,23.5,26.9,23.5,22.6,0.9,0.5,15.5
1686753120,23.5,27.3,23.5,22.6,0.9,0.5,15.5
1686753240,23.6,27.4,23.5,22.6,1.0,0.5,15.5
1686753360,23.6,27.4,23.6,22.6,1.1,0.5,15.5
1686753480,23.6,27.7,23.6,22.6,1.1,0.5,15.5
1686753600,23.6,27.7,23.6,22.6,1.1,0.5,15.5
1686753720,23.6,27.5,23.6,22.6,1.2,0.5,15.5
1686753840,23.7,38.8,23.7,22.6,1.2,0.5,15.5
1686753960,23.7,38.8,23.7,22.6,1.1,0.5,15.5
1686754080,23.7,27.5,23.7,22.6,1.1,0.5,15.5
1686754200,23.7,38.1,23.7,22.6,1.2,0.5,15.5
1686754320,23.7,38.1,23.7,22.6,1.2,0.5,15.5
1686754440,23.8,38.8,23.7,22.6,1.1,0.5,15.5
1686754560,23.8,38.8,23.7,22.6,1.1,0.5,15.5
1686754680,23.8,38.2,23.7,22.6,1.1,0.5,15.5
1686754800,23.8,38.8,23.8,22.6,1.2,0.5,15.5
1686754920,23.8,38.8,23.8,22.6,1.3,0.5,15.5
1686755040,23.8,38.3,23.8,22.6,1.4,0.5,15.5
1686755160,23.9,38.7,23.8,22.6,1.4,0.5,15.5
1686755280,23.9,38.7,23.9,22.6,1.4,0.5,15.5
1686755400,23.9,38.1,23.9,22.6,1.5,0.5,15.5
1686755520,23.9,38.2,23.9,22.6,1.6,0.5,15.5
1686755640,24.0,38.2,23.9,22.6,1.7,0.7,15.5
1686755760,24.0,38.9,23.9,22.6,1.6,0.7,15.5
1686755880,24.0,38.2,23.9,22.6,1.6,0.7,15.5
1686756000,24.0,38.2,24.0,22.6,1.7,0.7,15.5
1686756120,24.0,38.8,24.0,22.6,1.9,0.8,15.5
1686756240,24.0,38.5,24.0,22.6,2.0,0.9,15.5
1686756360,24.0,38.5,24.0,22.6,1.9,1.0,15.5
1686756480,24.1,38.4,24.0,22.6,2.0,0.9,15.5
1686756600,24.0,39.1,24.0,22.6,1.8,0.9,15.5
1686756720,24.0,39.1,24.0,22.6,1.8,1.0,15.5
1686756840,24.0,38.3,24.0,22.6,1.7,1.1,15.5
1686756960,24.0,38.5,24.0,22.6,1.6,1.0,15.5
1686757080,24.0,38.6,24.0,22.6,1.7,1.1,15.5
1686757200,24.1,38.2,24.1,22.6,2.1,1.0,15.5
1686757320,24.2,37.5,24.1,22.6,2.4,0.9,15.6
1686757440,24.1,37.5,24.1,22.6,2.2,1.2,15.6
1686757560,24.1,38.8,24.1,22.6,2.1,1.2,15.6
1686757680,24.1,37.1,24.1,22.6,2.2,1.2,15.6
1686757800,24.1,37.1,24.1,22.6,2.1,1.3,15.6
1686757920,24.1,39.2,24.1,22.6,2.3,1.4,15.6
1686758040,24.2,38.2,24.2,22.6,2.5,1.4,15.6
1686758160,24.2,38.2,24.2,22.6,2.6,1.4,15.6
1686758280,24.2,38.6,24.2,22.6,2.8,1.5,15.6
1686758400,24.2,37.1,24.2,22.6,2.3,1.5,15.6
1686758520,24.2,37.1,24.2,22.6,2.4,1.5,15.6
1686758640,24.3,38.9,24.3,22.6,3.4,1.5,15.6
1686758760,24.4,38.9,24.4,22.6,3.2,1.5,15.6
1686758880,24.3,38.9,24.3,22.6,2.6,1.5,15.6
1686759000,24.2,37.3,24.2,22.6,2.2,1.5,15.6
1686759120,24.2,37.4,24.2,22.6,2.3,1.5,15.6
1686759240,24.2,37.4,24.2,22.6,2.2,1.5,15.7
1686759360,24.3,37.7,24.3,22.6,2.9,1.5,15.7
1686759480,24.3,38.9,24.3,22.6,2.8,1.5,15.7
1686759600,24.4,38.9,24.3,22.6,3.0,1.5,15.7
1686759720,24.5,39.3,24.4,22.6,3.8,1.8,15.7
1686759840,24.5,38.8,24.4,22.6,3.4,1.8,15.7
1686759960,24.4,38.8,24.4,22.6,3.0,1.8,15.7
1686760080,24.4,38.8,24.4,22.6,3.1,1.8,15.7
1686760200,24.3,38.8,24.3,22.6,3.0,1.8,15.7
1686760320,24.3,37.7,24.3,22.6,2.7,1.8,15.7
1686760440,24.4,38.8,24.3,22.6,3.0,1.8,15.8
1686760560,24.3,38.8,24.3,22.6,2.7,1.8,15.8
1686760680,24.3,38.4,24.3,22.6,2.7,1.8,15.8
1686760800,24.3,38.0,24.2,22.6,2.3,1.8,15.8
1686760920,24.3,38.0,24.2,22.6,2.4,1.8,15.8
1686761040,24.4,38.0,24.4,22.6,3.1,1.8,15.8
1686761160,24.5,38.8,24.4,22.6,3.5,1.8,15.8
1686761280,24.4,38.8,24.4,22.6,3.1,1.8,15.8
1686761400,24.4,38.8,24.4,22.6,3.0,1.9,15.8
1686761520,24.4,38.4,24.4,22.6,2.8,1.8,15.9
1686761640,24.4,38.4,24.4,22.6,2.9,1.8,15.9
1686761760,24.4,38.4,24.4,22.6,2.9,1.8,15.9
1686761880,24.5,38.8,24.4,22.6,3.2,1.8,15.9
1686762000,24.4,38.8,24.4,22.6,3.0,1.8,15.9
1686762120,24.4,38.4,24.4,22.6,2.8,1.8,15.9
1686762240,24.4,38.0,24.3,22.6,2.5,1.8,15.9
1686762360,24.5,38.0,24.5,22.6,3.3,1.8,15.9
1686762480,24.5,38.5,24.4,22.6,3.6,2.7,15.9
1686762600,24.4,38.9,24.4,22.6,3.8,3.1,15.9
1686762720,24.2,38.9,24.2,22.6,2.7,3.1,16.0
1686762840,24.1,37.4,24.1,22.6,2.3,3.1,16.0
1686762960,24.1,37.0,24.1,22.6,2.5,3.0,16.0
1686763080,24.1,37.0,24.0,22.6,2.4,3.0,16.0
1686763200,24.0,37.9,24.0,22.6,2.4,3.0,16.0
1686763320,24.0,38.3,24.0,22.6,2.5,3.0,16.0
1686763440,24.0,38.3,24.0,22.6,2.6,3.0,16.0
1686763560,24.0,37.9,24.0,22.6,2.6,3.1,16.0
1686763680,24.0,38.3,24.0,22.6,2.6,3.1,16.0
1686763800,24.0,38.3,24.0,22.6,2.6,3.1,16.0
1686763920,24.0,38.7,24.0,22.6,2.7,3.1,16.0
1686764040,24.0,38.7,24.0,22.6,2.8,3.1,16.0
1686764160,24.0,38.7,24.0,22.6,2.8,3.0,16.0
1686764280,24.0,38.7,23.9,22.6,2.7,3.0,16.0
1686764400,23.9,37.8,23.9,22.6,2.7,3.1,16.0
1686764520,24.0,37.8,23.9,22.6,2.7,2.8,16.0
1686764640,24.0,38.3,24.0,22.6,2.6,2.4,16.0
1686764760,24.1,38.3,24.0,22.6,2.7,2.4,16.0
1686764880,24.0,38.3,24.0,22.6,2.7,2.8,16.0
1686765000,24.0,37.8,24.0,22.6,2.7,2.8,16.0
1686765120,24.0,38.7,23.9,22.6,2.8,3.0,16.0
1686765240,24.0,38.7,23.9,22.6,2.8,2.8,16.0
1686765360,24.1,38.7,24.0,22.6,2.9,2.4,16.0
1686765480,24.1,38.7,24.1,22.6,2.9,2.4,16.0
1686765600,24.1,38.7,24.1,22.6,2.9,2.4,16.0
1686765720,24.1,39.2,24.1,22.6,2.7,2.4,16.0
1686765840,24.0,38.2,24.0,22.6,2.8,3.0,16.0
1686765960,24.0,38.2,24.0,22.6,2.7,2.7,16.0
1686766080,24.0,38.8,24.0,22.6,2.7,2.4,16.0
1686766200,24.1,38.8,24.0,22.6,2.7,2.4,16.0
1686766320,24.1,38.8,24.1,22.6,2.8,2.5,16.0
1686766440,24.1,38.2,24.1,22.6,2.9,2.4,16.0
1686766560,24.1,39.2,24.0,22.6,3.0,3.1,16.0
1686766680,24.0,39.2,24.0,22.6,2.9,3.1,16.0
1686766800,24.1,38.2,24.1,22.6,3.1,2.4,16.0
1686766920,24.2,38.7,24.1,22.6,3.0,2.4,16.0
1686767040,24.1,38.7,24.1,22.6,2.7,2.4,16.0
1686767160,24.1,37.4,24.1,22.6,2.6,2.4,16.0
1686767280,24.1,37.6,24.0,22.6,2.4,2.4,16.0
1686767400,24.0,37.6,23.9,22.6,2.3,3.0,16.0
1686767520,23.9,37.2,23.9,22.6,2.3,3.1,16.0
1686767640,24.0,37.6,23.9,22.6,2.4,2.9,16.0
1686767760,24.0,37.6,23.9,22.6,2.4,2.5,16.0
1686767880,24.0,38.0,24.0,22.6,2.4,2.4,16.0
1686768000,24.0,37.2,24.0,22.6,2.3,2.4,16.0
1686768120,23.9,37.2,23.8,22.6,2.2,3.0,16.0
1686768240,23.9,39.0,23.9,22.6,2.0,1.8,16.0
1686768360,24.0,38.0,23.9,22.6,1.9,1.8,16.0
1686768480,24.0,38.0,24.0,22.6,2.0,1.8,16.0
1686768600,24.0,38.8,23.9,22.6,1.8,1.8,16.0
1686768720,24.0,38.8,23.9,22.6,1.8,2.0,16.0
1686768840,23.9,38.9,23.9,22.6,1.8,2.0,16.0
1686768960,24.0,38.5,23.9,22.6,2.0,2.0,16.0
1686769080,24.0,38.5,24.0,22.6,2.2,1.8,16.0
1686769200,24.0,39.2,24.0,22.6,1.8,1.8,16.0
1686769320,24.0,38.2,24.0,22.6,1.9,1.8,16.0
1686769440,24.0,38.2,24.0,22.6,1.9,1.8,16.0
1686769560,24.0,38.7,24.0,22.6,1.9,1.8,16.0
1686769680,24.0,39.1,24.0,22.6,1.9,1.8,16.0
1686769800,24.0,39.1,24.0,22.6,2.1,1.8,16.0
1686769920,24.0,39.0,24.0,22.6,2.1,1.8,16.0
1686770040,24.1,37.3,24.0,22.6,2.3,1.8,16.0
1686770160,24.1,37.3,24.0,22.6,2.2,1.8,16.0
1686770280,24.1,38.6,24.1,22.6,2.3,1.8,16.0
1686770400,24.1,37.3,24.1,22.6,2.4,1.8,16.0
1686770520,24.1,37.3,24.1,22.6,2.5,1.8,16.0
1686770640,24.2,38.1,24.1,22.6,2.4,1.8,16.0
1686770760,24.1,36.6,24.1,22.6,2.0,1.8,16.0
1686770880,24.1,36.7,24.1,22.6,2.1,1.8,16.0
1686771000,24.1,39.0,24.1,22.6,2.2,1.8,16.0
1686771120,24.1,39.0,24.1,22.6,2.3,1.8,16.0
1686771240,24.1,37.7,24.1,22.6,2.1,1.8,16.0
1686771360,24.1,38.8,24.0,22.6,2.1,2.0,16.0
1686771480,24.1,38.8,24.1,22.6,2.2,1.8,16.0
1686771600,24.2,39.1,24.1,22.6,2.3,1.8,16.0
1686771720,24.1,39.5,24.1,22.6,2.1,1.8,16.0
1686771840,24.1,39.5,24.1,22.6,2.2,1.8,16.0
1686771960,24.2,37.0,24.1,22.6,2.3,1.9,16.0
1686772080,24.2,37.8,24.2,22.6,2.4,1.8,16.0
1686772200,24.2,37.8,24.2,22.6,2.5,1.8,16.0
1686772320,24.2,37.8,24.2,22.6,2.3,1.8,16.0
1686772440,24.2,37.0,24.2,22.6,2.3,1.8,16.0
1686772560,24.2,37.0,24.2,22.6,2.5,1.8,16.0
1686772680,24.2,37.8,24.2,22.6,2.4,1.8,16.0
1686772800,24.2,38.2,24.2,22.6,2.4,1.8,16.0
1686772920,24.2,38.1,24.2,22.6,2.3,1.8,16.0
1686773040,24.2,36.7,24.2,22.6,2.2,1.8,16.0
1686773160,24.2,37.4,24.2,22.6,2.3,1.8,16.0
1686773280,24.2,37.4,24.2,22.6,2.5,1.8,16.0
1686773400,24.3,38.1,24.3,22.6,2.7,1.8,16.0
1686773520,24.3,38.0,24.3,22.6,2.8,1.8,16.0
1686773640,24.3,38.0,24.3,22.6,2.7,1.8,16.1
1686773760,24.3,38.5,24.3,22.6,2.7,1.8,16.1
1686773880,24.3,38.5,24.3,22.6,2.7,1.8,16.1
1686774000,24.3,38.5,24.3,22.6,2.6,1.8,16.1
1686774120,24.3,38.1,24.3,22.6,2.6,1.8,16.1
1686774240,24.4,38.1,24.3,22.6,2.7,1.8,16.1
1686774360,24.4,38.1,24.4,22.6,2.9,1.8,16.1
1686774480,24.4,38.0,24.4,22.6,2.8,1.8,16.1
1686774600,24.4,38.9,24.4,22.6,2.8,1.8,16.1
1686774720,24.4,38.9,24.4,22.6,2.6,1.8,16.1
1686774840,24.4,38.1,24.3,22.6,2.4,1.8,16.1
1686774960,24.4,37.8,24.3,22.6,2.5,1.8,16.1
1686775080,24.4,37.8,24.3,22.6,2.6,1.8,16.1
1686775200,24.4,38.5,24.4,22.6,2.7,1.8,16.1
1686775320,24.4,37.7,24.4,22.6,2.6,1.8,16.1
1686775440,24.4,37.7,24.4,22.6,2.7,1.8,16.1
1686775560,24.4,38.5,24.4,22.6,2.7,1.8,16.1
1686775680,24.4,38.9,24.4,22.6,2.8,1.8,16.2
1686775800,24.5,38.9,24.4,22.6,2.9,1.8,16.2
1686775920,24.5,38.0,24.5,22.6,2.9,1.8,16.2
1686776040,24.5,38.4,24.4,22.6,2.8,1.8,16.2
1686776160,24.4,38.4,24.3,22.6,3.0,3.0,16.2
1686776280,24.4,38.8,24.3,22.6,2.9,2.4,16.2
1686776400,24.2,38.3,24.2,22.6,2.7,3.1,16.2
1686776520,24.2,38.3,24.2,22.6,2.7,3.0,16.2
1686776640,24.2,38.7,24.2,22.6,2.8,3.0,16.2
1686776760,24.2,38.7,24.2,22.6,3.2,3.0,16.2
1686776880,24.3,39.2,24.2,22.6,3.4,3.0,16.2
1686777000,24.3,38.6,24.2,22.6,3.3,3.0,16.2
1686777120,24.3,38.6,24.3,22.6,3.4,3.1,16.2
1686777240,24.3,39.1,24.2,22.6,3.3,3.1,16.2
1686777360,24.2,38.1,24.2,22.6,3.1,3.0,16.2
1686777480,24.2,38.1,24.2,22.6,2.9,3.0,16.3
1686777600,24.2,38.6,24.2,22.6,3.2,3.0,16.3
1686777720,24.3,38.6,24.2,22.6,3.5,3.0,16.3
1686777840,24.3,38.6,24.2,22.6,3.2,3.0,16.3
1686777960,24.2,38.6,24.2,22.6,2.9,3.1,16.3
1686778080,24.2,38.6,24.2,22.6,2.9,2.8,16.3
1686778200,24.3,38.6,24.2,22.6,2.7,2.4,16.3
1686778320,24.3,38.3,24.2,22.6,2.8,2.4,16.3
1686778440,24.3,38.8,24.3,22.6,3.0,2.4,16.3
1686778560,24.4,38.8,24.4,22.6,3.5,2.4,16.3
1686778680,24.4,38.7,24.3,22.6,3.5,3.0,16.3
1686778800,24.4,38.6,24.3,22.6,3.5,2.7,16.3
1686778920,24.5,38.6,24.4,22.6,3.6,2.4,16.4
1686779040,24.5,38.7,24.5,22.6,3.5,2.4,16.4
1686779160,24.5,38.7,24.4,22.6,3.3,2.3,16.4
1686779280,24.4,38.7,24.4,22.6,3.2,2.4,16.4
1686779400,24.4,38.7,24.4,22.6,3.1,2.4,16.4
1686779520,24.4,38.2,24.3,22.6,3.2,2.8,16.4
1686779640,24.4,38.2,24.4,22.6,3.3,2.5,16.4
1686779760,24.4,38.1,24.4,22.6,3.3,2.6,16.4
1686779880,24.4,38.2,24.4,22.6,3.1,2.4,16.4
1686780000,24.5,38.2,24.4,22.6,3.3,2.4,16.5
1686780120,24.5,38.2,24.5,22.6,3.4,2.4,16.5
1686780240,24.5,38.7,24.5,22.6,3.5,2.3,16.5
1686780360,24.5,38.7,24.5,22.6,3.3,2.3,16.5
1686780480,24.4,38.1,24.4,22.6,3.2,3.0,16.5
1686780600,24.5,38.2,24.4,22.6,3.0,2.3,16.5
1686780720,24.5,38.2,24.5,22.6,3.2,2.4,16.5
1686780840,24.5,38.7,24.5,22.6,3.5,2.4,16.5
1686780960,24.6,38.4,24.6,22.6,4.0,2.4,16.5
1686781080,24.5,38.4,24.5,22.6,4.0,2.9,16.5
1686781200,24.5,38.8,24.4,22.6,4.0,3.6,16.5
1686781320,24.4,38.7,24.4,22.6,3.8,3.5,16.6
1686781440,24.3,38.7,24.3,22.6,3.3,3.6,16.6
1686781560,24.2,38.0,24.2,22.6,3.0,3.6,16.6
1686781680,24.2,38.5,24.2,22.6,3.0,3.6,16.6
1686781800,24.2,38.5,24.2,22.6,3.4,3.6,16.6
1686781920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686782040,24.3,38.5,24.2,22.6,3.6,3.6,16.6
1686782160,24.2,38.5,24.2,22.6,3.5,3.5,16.6
1686782280,24.2,39.0,24.2,22.6,3.5,3.6,16.6
1686782400,24.1,38.4,24.1,22.6,3.2,4.2,16.6
1686782520,24.1,38.4,24.1,22.6,3.2,3.6,16.6
1686782640,24.1,38.4,24.1,22.6,3.3,3.6,16.7
1686782760,24.1,38.4,24.0,22.6,3.0,3.6,16.7
1686782880,24.0,38.4,24.0,22.6,2.9,3.6,16.7
1686783000,24.1,38.5,24.0,22.6,3.2,3.6,16.7
1686783120,24.1,38.9,24.1,22.6,3.4,3.6,16.7
1686783240,24.0,38.9,24.0,22.6,2.9,3.6,16.7
1686783360,24.1,38.5,24.0,22.6,2.7,2.9,16.7
1686783480,24.1,38.6,24.0,22.6,2.8,2.9,16.7
1686783600,24.1,38.6,24.1,22.6,2.9,3.0,16.7
1686783720,24.0,38.5,24.0,22.6,3.1,3.6,16.7
1686783840,24.0,38.1,24.0,22.6,2.7,3.1,16.7
1686783960,24.1,38.1,24.0,22.6,2.5,2.4,16.7
1686784080,24.1,37.8,24.1,22.6,2.5,2.4,16.7
1686784200,24.1,37.9,24.1,22.6,2.5,2.4,16.7
1686784320,24.1,37.9,24.1,22.6,2.5,2.4,16.7
1686784440,24.2,38.3,24.1,22.6,2.6,2.4,16.7
1686784560,24.1,38.2,24.1,22.6,2.8,3.0,16.7
1686784680,24.1,38.2,24.1,22.6,2.5,2.5,16.7
1686784800,24.1,38.2,24.1,22.6,2.7,2.4,16.7
1686784920,24.2,38.7,24.1,22.6,2.7,2.4,16.7
1686785040,24.1,38.7,24.1,22.6,2.4,2.4,16.7
1686785160,24.1,37.5,24.1,22.6,2.2,2.4,16.7
1686785280,24.0,37.5,24.0,22.6,2.0,3.1,16.7
1686785400,24.0,38.2,23.9,22.6,2.0,2.8,16.7
1686785520,24.0,36.8,24.0,22.6,2.3,2.5,16.7
1686785640,24.0,36.8,23.9,22.6,2.1,2.7,16.7
1686785760,24.0,38.8,24.0,22.6,2.2,2.5,16.7
1686785880,24.0,37.2,24.0,22.6,2.5,2.4,16.7
1686786000,24.0,37.2,24.0,22.6,2.5,2.6,16.7
1686786120,24.0,37.5,23.9,22.6,2.5,2.9,16.7
1686786240,24.0,38.2,24.0,22.6,2.6,2.6,16.7
1686786360,24.0,38.2,24.0,22.6,2.5,2.6,16.7
1686786480,24.1,37.8,24.0,22.6,2.7,2.4,16.7
1686786600,24.0,37.4,24.0,22.6,2.4,2.4,16.7
1686786720,24.0,37.4,24.0,22.6,2.3,2.4,16.7
1686786840,24.0,36.8,23.9,22.6,2.2,3.0,16.7
1686786960,23.9,38.3,23.9,22.6,2.0,2.4,16.7
1686787080,23.9,38.3,23.9,22.6,2.0,2.4,16.7
1686787200,23.9,38.8,23.9,22.6,1.8,2.4,16.7
1686787320,23.9,38.0,23.8,22.6,1.9,2.4,16.7
1686787440,24.0,38.0,24.0,22.6,2.3,1.8,16.7
1686787560,24.1,37.2,24.0,22.6,2.5,1.8,16.7
1686787680,24.1,38.0,24.0,22.6,2.1,1.8,16.7
1686787800,24.1,38.0,24.0,22.6,2.1,1.8,16.7
1686787920,24.0,38.6,24.0,22.6,1.8,1.8,16.7
1686788040,24.0,38.7,24.0,22.6,1.8,1.8,16.7
1686788160,24.0,38.7,24.0,22.6,1.5,1.8,16.7
1686788280,24.0,38.7,23.9,22.6,1.6,1.8,16.7
1686788400,24.0,38.5,24.0,22.6,1.7,1.8,16.7
1686788520,24.0,38.5,23.9,22.6,1.5,1.8,16.7
1686788640,23.9,37.6,23.9,22.6,1.3,1.8,16.7
1686788760,23.9,38.9,23.9,22.6,1.3,1.9,16.6
1686788880,23.9,38.9,23.8,22.6,1.2,1.8,16.6
1686789000,23.9,38.2,23.8,22.6,1.4,1.9,16.7
1686789120,23.8,37.5,23.8,22.6,1.4,1.9,16.6
1686789240,23.8,37.5,23.8,22.6,1.3,1.9,16.6
1686789360,23.8,38.2,23.8,22.6,1.2,1.8,16.6
1686789480,23.8,38.7,23.8,22.6,1.4,1.8,16.6
1686789600,23.8,38.7,23.8,22.6,1.1,1.8,16.6
1686789720,23.8,38.3,23.7,22.6,1.0,1.8,16.6
1686789840,23.7,38.0,23.7,22.6,1.0,1.9,16.6
1686789960,23.7,38.0,23.7,22.6,1.1,1.8,16.6
1686790080,23.7,38.6,23.7,22.6,0.9,1.5,16.6
1686790200,23.7,38.4,23.7,22.6,0.9,1.5,16.6
1686790320,23.7,38.4,23.7,22.6,0.9,1.5,16.6
1686790440,23.7,37.6,23.7,22.6,1.0,1.5,16.6
1686790560,23.7,38.2,23.7,22.6,0.9,1.6,16.6
1686790680,23.7,38.2,23.7,22.6,0.9,1.5,16.6
1686790800,23.7,27.5,23.7,22.6,1.0,1.5,16.6
1686790920,23.7,27.4,23.7,22.6,0.8,1.6,16.6
1686791040,23.7,27.2,23.7,22.6,0.9,1.5,16.6
1686791160,23.7,37.8,23.6,22.6,0.8,1.5,16.6
1686791280,23.6,27.1,23.6,22.6,0.8,1.6,16.6
1686791400,23.6,26.9,23.6,22.6,0.8,1.6,16.6
1686791520,23.6,26.9,23.6,22.6,0.7,1.5,16.6
1686791640,23.6,26.8,23.6,22.6,0.8,1.5,16.6
1686791760,23.6,26.9,23.6,22.6,0.8,1.6,16.6
1686791880,23.6,27.0,23.6,22.6,0.7,1.3,16.6
1686792000,23.6,27.1,23.6,22.6,0.7,1.2,16.6
1686792120,23.6,27.0,23.6,22.6,0.6,1.2,16.6
1686792240,23.6,26.9,23.6,22.6,0.6,1.5,16.6
1686792360,23.6,26.9,23.6,22.6,0.6,1.3,16.6
1686792480,23.6,26.9,23.6,22.6,0.6,1.3,16.6
1686792600,23.6,26.8,23.6,22.6,0.6,1.3,16.6
1686792720,23.6,26.8,23.5,22.6,0.5,1.3,16.6
1686792840,23.6,26.4,23.5,22.6,0.5,1.3,16.6
1686792960,23.5,26.4,23.5,22.6,0.5,1.3,16.6
1686793080,23.5,26.5,23.5,22.6,0.5,1.5,16.5
1686793200,23.5,26.4,23.5,22.6,0.4,1.3,16.5
1686793320,23.5,26.4,23.5,22.6,0.4,1.3,16.5
1686793440,23.5,26.4,23.5,22.6,0.4,1.3,16.5
1686793560,23.5,26.3,23.5,22.6,0.4,1.3,16.5
1686793680,23.5,26.3,23.5,22.6,0.3,1.3,16.6
1686793800,23.4,26.0,23.4,22.6,0.3,1.5,16.5
1686793920,23.5,26.0,23.4,22.6,0.3,1.3,16.5
1686794040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686794160,23.4,26.0,23.4,22.6,0.3,1.3,16.5
1686794280,23.4,30.7,23.4,22.6,0.3,1.3,16.5
1686794400,23.5,30.8,23.4,22.6,0.3,1.0,16.5
1686794520,23.4,30.7,23.4,22.6,0.2,1.2,16.5
1686794640,23.4,30.6,23.4,22.6,0.2,1.2,16.5
1686794760,23.4,30.5,23.4,22.6,0.2,1.0,16.5
1686794880,23.4,30.6,23.4,22.6,0.2,1.0,16.5
1686795000,23.4,30.5,23.4,22.6,0.2,1.2,16.5
1686795120,23.4,30.3,23.4,22.6,0.2,1.2,16.5
1686795240,23.4,30.2,23.4,22.6,0.1,1.0,16.5
1686795360,23.4,30.1,23.4,22.6,0.1,1.0,16.5
1686795480,23.4,30.0,23.4,22.6,0.1,1.2,16.5
1686795600,23.4,29.9,23.3,22.6,0.1,1.2,16.5
1686795720,23.4,29.8,23.4,22.6,0.1,1.0,16.5
1686795840,23.4,29.8,23.3,22.6,0.1,1.0,16.5
1686795960,23.4,29.6,23.3,22.6,0.1,1.0,16.5
1686796080,23.3,29.4,23.3,22.6,0.1,1.0,16.5
1686796200,23.3,29.5,23.3,22.6,0.1,1.0,16.5
1686796320,23.3,29.3,23.3,22.6,0.1,1.0,16.5
1686796440,23.3,29.0,23.3,22.6,0.1,1.0,16.5
1686796560,23.3,29.0,23.3,22.6,0.1,1.0,16.5
1686796680,23.4,28.8,23.3,22.6,0.0,0.7,16.5
1686796800,23.4,28.7,23.3,22.6,0.0,0.7,16.5
1686796920,23.3,28.5,23.3,22.6,0.0,0.9,16.5
1686797040,23.3,28.4,23.3,22.6,0.0,0.9,16.5
1686797160,23.3,28.2,23.3,22.6,0.0,0.7,16.5
1686797280,23.3,28.0,23.3,22.6,0.0,0.8,16.4
1686797400,23.3,27.8,23.3,22.6,0.0,0.9,16.4
1686797520,23.3,27.2,23.3,22.6,0.0,0.8,16.4
1686797640,23.3,26.6,23.3,22.6,0.0,0.7,16.4
1686797760,23.3,25.2,23.3,22.6,0.0,0.7,16.4
1686797880,23.3,24.4,23.3,22.6,-0.0,0.7,16.4
1686798000,23.3,23.6,23.3,22.6,0.0,0.9,16.4
1686798120,23.3,23.6,23.3,22.6,0.0,0.7,16.4
1686798240,23.3,23.6,23.3,22.6,-0.0,0.8,16.4
1686798360,23.3,23.6,23.3,22.6,-0.0,0.7,16.4
1686798480,23.3,23.6,23.2,22.6,-0.0,0.9,16.4
1686798600,23.3,23.6,23.3,22.6,-0.0,0.7,16.4
1686798720,23.3,23.6,23.3,22.6,-0.0,0.7,16.4
1686798840,23.3,23.6,23.3,22.6,-0.0,0.7,16.4
1686798960,23.3,23.8,23.3,22.6,0.0,0.7,16.4
1686799080,23.3,22.1,23.3,22.6,-0.0,0.7,16.4
1686799200,23.3,19.0,23.3,22.6,-0.0,0.7,16.4
1686799320,23.3,15.1,23.3,22.6,-0.0,0.7,16.4
1686799440,23.2,11.9,23.2,22.6,0.0,0.8,16.4
1686799560,23.3,8.8,23.3,22.6,-0.0,0.5,16.4
1686799680,23.3,6.3,23.3,22.6,-0.0,0.6,16.4
1686799800,23.3,4.3,23.3,22.6,-0.0,0.6,16.4
1686799920,23.3,2.9,23.3,22.6,-0.0,0.5,16.4
1686800040,23.3,2.1,23.3,22.6,-0.0,0.5,16.3
1686800160,23.3,1.5,23.3,22.6,-0.0,0.6,16.3
1686800280,23.3,1.2,23.3,22.6,0.0,0.6,16.3
1686800400,23.3,0.9,23.3,22.6,-0.0,0.6,16.3
1686800520,23.2,0.7,23.3,22.6,-0.0,0.6,16.3
1686800640,23.2,0.6,23.3,22.6,-0.0,0.6,16.3
1686800760,23.2,0.5,23.3,22.6,-0.0,0.6,16.3
1686800880,23.2,0.5,23.2,22.6,0.0,0.6,16.3
1686801000,23.2,0.4,23.2,22.6,-0.0,0.5,16.3
1686801120,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686801240,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686801360,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686801480,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686801600,23.2,0.3,23.2,22.6,0.0,0.6,16.3
1686801720,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686801840,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686801960,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686802080,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686802200,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686802320,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686802440,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686802560,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686802680,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686802800,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686802920,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686803040,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686803160,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686803280,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686803400,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686803520,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686803640,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686803760,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686803880,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686804000,23.2,0.3,23.2,22.6,0.0,0.6,16.2
1686804120,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686804240,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686804360,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686804480,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686804600,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686804720,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686804840,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686804960,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686805080,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686805200,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686805320,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686805440,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686805560,23.1,0.3,23.2,22.6,-0.0,0.5,16.2
1686805680,23.1,0.3,23.2,22.6,-0.0,0.5,16.2
1686805800,23.1,0.3,23.2,22.6,-0.0,0.5,16.2
1686805920,23.1,0.3,23.2,22.6,-0.0,0.5,16.2
1686806040,23.1,0.3,23.2,22.6,-0.0,0.6,16.2
1686806160,23.1,0.2,23.1,22.6,-0.0,0.6,16.2
1686806280,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686806400,23.1,0.3,23.1,22.6,-0.0,0.5,16.2
1686806520,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686806640,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686806760,23.1,0.2,23.1,22.6,-0.0,0.5,16.2
1686806880,23.1,0.2,23.1,22.6,-0.0,0.6,16.2
1686807000,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686807120,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686807240,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686807360,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686807480,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686807600,23.1,0.2,23.1,22.6,-0.0,0.5,16.1
1686807720,23.1,0.2,23.1,22.6,-0.0,0.5,16.1
1686807840,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686807960,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686808080,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686808200,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686808320,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686808440,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686808560,23.1,0.2,23.1,22.6,-0.0,0.5,16.1
1686808680,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686808800,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686808920,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686809040,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686809160,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686809280,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686809400,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686809520,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686809640,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686809760,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686809880,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686810000,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686810120,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686810240,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686810360,23.1,0.2,23.1,22.6,-0.0,0.5,16.1
1686810480,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686810600,23.1,0.2,23.1,22.6,-0.0,0.6,16.1
1686810720,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686810840,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686810960,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686811080,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686811200,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686811320,23.1,0.2,23.1,22.6,-0.0,0.5,16.0
1686811440,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686811560,23.1,0.2,23.1,22.6,-0.0,0.5,16.0
1686811680,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686811800,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686811920,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686812040,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686812160,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686812280,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686812400,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686812520,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686812640,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686812760,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686812880,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686813000,23.1,0.2,23.1,22.6,-0.0,0.5,16.0
1686813120,23.1,0.2,23.1,22.6,-0.0,0.6,16.0
1686813240,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686813360,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686813480,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686813600,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686813720,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686813840,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686813960,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686814080,23.0,0.2,23.1,22.6,-0.0,0.6,16.0
1686814200,23.0,0.2,23.1,22.6,-0.0,0.5,16.0
1686814320,23.0,0.2,23.1,22.6,-0.0,0.5,16.0
1686814440,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686814560,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686814680,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686814800,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686814920,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686815040,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686815160,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686815280,23.0,0.2,23.0,22.6,-0.0,0.6,16.0
1686815400,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686815520,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686815640,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686815760,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686815880,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686816000,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686816120,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686816240,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686816360,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686816480,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686816600,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686816720,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686816840,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686816960,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686817080,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686817200,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686817320,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686817440,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686817560,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686817680,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686817800,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686817920,23.0,0.2,23.0,22.6,-0.0,0.5,15.9
1686818040,23.0,0.2,23.0,22.6,-0.0,0.5,15.9
1686818160,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686818280,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686818400,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686818520,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686818640,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686818760,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686818880,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686819000,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686819120,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686819240,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686819360,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686819480,23.0,0.2,23.0,22.6,-0.0,0.5,15.9
1686819600,23.0,0.2,23.0,22.6,-0.0,0.6,15.9
1686819720,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686819840,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686819960,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686820080,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686820200,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686820320,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686820440,23.0,0.2,23.0,22.6,-0.0,0.5,15.8
1686820560,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686820680,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686820800,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686820920,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686821040,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686821160,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686821280,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686821400,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686821520,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686821640,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686821760,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686821880,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686822000,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686822120,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686822240,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686822360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686822480,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686822600,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686822720,23.0,0.2,23.0,22.6,-0.0,0.6,15.8
1686822840,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686822960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686823080,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686823200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686823320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686823440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686823560,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686823680,23.0,0.3,23.0,22.6,-0.0,0.6,15.7
1686823800,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686823920,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686824040,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686824160,23.0,0.3,23.0,22.6,-0.0,0.6,15.7
1686824280,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686824400,23.0,0.3,23.0,22.6,-0.0,0.6,15.7
1686824520,23.0,0.3,23.0,22.6,-0.0,0.6,15.7
1686824640,23.0,0.3,23.0,22.6,-0.0,0.6,15.7
1686824760,23.0,0.3,23.0,22.6,-0.0,0.6,15.7
1686824880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686825000,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686825120,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686825240,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686825360,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686825480,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686825600,23.0,0.2,23.0,22.6,-0.0,0.6,15.7
1686825720,22.9,0.2,23.0,22.6,-0.0,0.6,15.7
1686825840,22.9,0.2,23.0,22.6,-0.0,0.6,15.7
1686825960,22.9,0.2,23.0,22.6,-0.0,0.6,15.7
1686826080,22.9,0.2,23.0,22.6,-0.0,0.6,15.7
1686826200,22.9,0.2,23.0,22.6,-0.0,0.6,15.7
1686826320,22.9,0.2,23.0,22.6,-0.0,0.6,15.7
1686826440,22.9,0.2,23.0,22.6,-0.0,0.6,15.6
1686826560,22.9,0.2,23.0,22.6,-0.0,0.6,15.6
1686826680,22.9,0.2,23.0,22.6,-0.0,0.6,15.6
1686826800,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686826920,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686827040,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686827160,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686827280,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686827400,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686827520,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686827640,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686827760,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686827880,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686828000,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686828120,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686828240,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686828360,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686828480,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686828600,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686828720,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686828840,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686828960,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686829080,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686829200,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686829320,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686829440,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686829560,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686829680,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686829800,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686829920,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686830040,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686830160,22.9,0.4,22.9,22.6,-0.0,0.6,15.6
1686830280,22.9,0.4,22.9,22.6,-0.0,0.6,15.6
1686830400,22.9,0.6,22.9,22.6,-0.0,0.6,15.6
1686830520,22.9,0.7,22.9,22.6,-0.0,0.6,15.6
1686830640,22.9,0.9,22.9,22.6,-0.0,0.6,15.6
1686830760,22.9,1.1,22.9,22.6,-0.0,0.6,15.6
1686830880,22.9,1.5,22.9,22.6,-0.0,0.6,15.6
1686831000,22.9,2.3,22.9,22.6,-0.0,0.6,15.6
1686831120,22.9,3.5,22.9,22.6,-0.0,0.6,15.5
1686831240,22.9,5.4,22.9,22.6,-0.0,0.6,15.5
1686831360,22.9,8.6,22.9,22.6,-0.0,0.6,15.5
1686831480,22.9,10.7,22.9,22.6,-0.0,0.5,15.5
1686831600,22.9,13.8,22.9,22.6,-0.0,0.6,15.5
1686831720,22.9,17.6,22.9,22.6,-0.0,0.6,15.5
1686831840,22.9,21.3,22.9,22.6,-0.0,0.6,15.5
1686831960,22.9,23.9,22.9,22.6,-0.0,0.6,15.5
1686832080,22.9,23.2,22.9,22.6,-0.0,0.6,15.5
1686832200,22.9,23.2,22.9,22.6,-0.0,0.6,15.5
1686832320,22.9,23.2,22.9,22.6,0.0,0.6,15.5
1686832440,22.9,23.2,22.9,22.6,0.0,0.6,15.5
1686832560,22.9,23.2,22.9,22.6,0.0,0.6,15.5
1686832680,22.9,23.2,22.9,22.6,-0.0,0.6,15.5
1686832800,22.9,23.2,22.9,22.6,0.0,0.6,15.5
1686832920,22.9,23.2,22.9,22.6,-0.0,0.6,15.5
1686833040,22.9,23.3,22.9,22.6,-0.0,0.6,15.5
1686833160,22.9,25.8,22.9,22.6,0.0,0.6,15.5
1686833280,22.9,27.8,22.9,22.6,0.0,0.6,15.5
1686833400,22.9,27.5,22.9,22.6,0.0,0.6,15.5
1686833520,22.9,28.3,22.9,22.6,0.0,0.6,15.5
1686833640,22.9,28.4,22.9,22.6,0.0,0.6,15.5
1686833760,22.9,28.4,22.9,22.6,0.0,0.6,15.5
1686833880,22.9,28.3,22.9,22.6,0.0,0.6,15.5
1686834000,22.9,28.5,22.9,22.6,0.0,0.6,15.5
1686834120,22.9,28.7,22.9,22.6,0.0,0.6,15.5
1686834240,22.9,28.8,22.9,22.6,0.0,0.6,15.5
1686834360,22.9,28.6,22.9,22.6,0.0,0.6,15.5
1686834480,22.9,28.6,22.9,22.6,0.0,0.6,15.5
1686834600,22.9,28.7,22.9,22.6,0.0,0.6,15.4
1686834720,22.9,29.0,22.9,22.6,0.0,0.6,15.4
1686834840,22.9,29.2,22.9,22.6,0.1,0.6,15.4
1686834960,22.9,29.3,22.9,22.6,0.1,0.6,15.4
1686835080,22.9,29.3,22.9,22.6,0.1,0.5,15.4
1686835200,22.9,29.4,22.9,22.6,0.1,0.5,15.4
1686835320,22.9,29.5,22.9,22.6,0.1,0.6,15.4
1686835440,22.9,29.7,22.9,22.6,0.1,0.6,15.4
1686835560,22.9,30.0,22.9,22.6,0.1,0.6,15.4
1686835680,22.9,30.1,22.9,22.6,0.1,0.6,15.4
1686835800,22.9,30.2,22.9,22.6,0.1,0.6,15.4
1686835920,22.9,30.5,22.9,22.6,0.1,0.6,15.4
1686836040,22.9,30.5,22.9,22.6,0.1,0.6,15.4
1686836160,22.9,30.6,22.9,22.6,0.2,0.6,15.4
1686836280,23.0,30.8,22.9,22.6,0.2,0.6,15.4
1686836400,23.0,30.9,22.9,22.6,0.2,0.6,15.4
1686836520,23.0,31.1,23.0,22.6,0.3,0.6,15.4
1686836640,23.0,31.2,23.0,22.6,0.3,0.6,15.4
1686836760,23.0,31.3,23.0,22.6,0.3,0.6,15.4
1686836880,23.0,31.3,23.0,22.6,0.3,0.6,15.4
1686837000,23.0,31.4,23.0,22.6,0.3,0.6,15.4
1686837120,23.0,31.4,23.0,22.6,0.3,0.6,15.4
1686837240,23.0,26.9,23.0,22.6,0.4,0.6,15.4
1686837360,23.0,25.8,23.0,22.6,0.4,0.6,15.4
1686837480,23.0,27.2,23.0,22.6,0.5,0.6,15.4
1686837600,23.0,27.2,23.0,22.6,0.5,0.6,15.4
1686837720,23.1,26.2,23.0,22.6,0.6,0.6,15.4
1686837840,23.1,26.2,23.0,22.6,0.5,0.5,15.4
1686837960,23.1,26.2,23.0,22.6,0.5,0.6,15.4
1686838080,23.1,26.2,23.1,22.6,0.5,0.6,15.4
1686838200,23.1,26.2,23.1,22.6,0.5,0.6,15.4
1686838320,23.1,26.2,23.1,22.6,0.6,0.6,15.4
1686838440,23.1,26.2,23.1,22.6,0.6,0.6,15.4
1686838560,23.1,26.2,23.1,22.6,0.6,0.5,15.4
1686838680,23.1,26.1,23.1,22.6,0.6,0.5,15.4
1686838800,23.1,26.3,23.1,22.6,0.5,0.6,15.4
1686838920,23.1,26.1,23.1,22.6,0.5,0.6,15.4
1686839040,23.1,26.2,23.1,22.6,0.7,0.5,15.4
1686839160,23.1,26.5,23.1,22.6,0.7,0.6,15.4
1686839280,23.2,26.5,23.1,22.6,0.7,0.6,15.4
1686839400,23.2,26.4,23.2,22.6,0.7,0.6,15.4
1686839520,23.2,26.4,23.2,22.6,0.8,0.5,15.4
1686839640,23.2,26.9,23.2,22.6,0.8,0.5,15.4
1686839760,23.2,26.9,23.2,22.6,0.8,0.5,15.4
1686839880,23.2,27.0,23.2,22.6,0.8,0.5,15.4
1686840000,23.2,26.9,23.2,22.6,0.8,0.5,15.4
1686840120,23.2,26.9,23.2,22.6,0.8,0.6,15.4
1686840240,23.2,26.5,23.2,22.6,0.8,0.6,15.4
1686840360,23.2,26.9,23.2,22.6,0.8,0.6,15.4
1686840480,23.3,26.9,23.2,22.6,0.8,0.5,15.4
1686840600,23.3,26.9,23.2,22.6,0.8,0.6,15.4
1686840720,23.3,26.9,23.3,22.6,0.8,0.6,15.4
1686840840,23.3,26.9,23.3,22.6,0.8,0.6,15.4
1686840960,23.3,27.0,23.3,22.6,0.9,0.5,15.4
1686841080,23.3,27.1,23.3,22.6,1.0,0.5,15.4
1686841200,23.4,27.0,23.3,22.6,1.1,0.5,15.4
1686841320,23.4,27.4,23.4,22.6,1.3,0.5,15.4
1686841440,23.5,27.4,23.5,22.6,1.5,0.5,15.4
1686841560,23.5,27.9,23.5,22.6,1.5,0.5,15.4
1686841680,23.5,28.0,23.5,22.6,1.5,0.5,15.4
1686841800,23.6,28.0,23.6,22.6,1.5,0.5,15.4
1686841920,23.6,27.9,23.6,22.6,1.5,0.5,15.4
1686842040,23.6,27.8,23.6,22.6,1.5,0.5,15.4
1686842160,23.7,27.9,23.7,22.6,1.5,0.5,15.4
1686842280,23.7,28.0,23.7,22.6,1.6,0.5,15.4
1686842400,23.7,27.9,23.7,22.6,1.6,0.5,15.4
1686842520,23.7,27.9,23.7,22.6,1.4,0.5,15.4
1686842640,23.8,38.3,23.7,22.6,1.5,0.5,15.4
1686842760,23.8,38.3,23.8,22.6,1.4,0.5,15.4
1686842880,23.8,38.9,23.8,22.6,1.4,0.5,15.4
1686843000,23.8,38.5,23.8,22.6,1.4,0.5,15.4
1686843120,23.8,38.5,23.8,22.6,1.4,0.5,15.4
1686843240,23.8,38.3,23.8,22.6,1.5,0.5,15.4
1686843360,23.8,39.3,23.8,22.6,1.5,0.5,15.4
1686843480,23.9,39.3,23.8,22.6,1.6,0.5,15.4
1686843600,23.9,38.2,23.9,22.6,1.6,0.5,15.4
1686843720,23.9,38.7,23.9,22.6,1.7,0.5,15.4
1686843840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686843960,24.0,38.4,23.9,22.6,1.7,0.7,15.4
1686844080,24.0,38.8,23.9,22.6,1.7,0.7,15.4
1686844200,24.0,38.8,24.0,22.6,1.8,0.7,15.4
1686844320,24.0,38.2,24.0,22.6,1.8,0.7,15.4
1686844440,24.0,38.3,24.0,22.6,1.7,0.7,15.4
1686844560,24.0,38.3,24.0,22.6,1.8,0.8,15.4
1686844680,24.0,38.6,24.0,22.6,1.7,0.9,15.4
1686844800,24.0,37.8,24.0,22.6,1.6,0.9,15.5
1686844920,24.0,37.8,23.9,22.6,1.6,1.0,15.5
1686845040,24.0,38.6,23.9,22.6,1.5,0.9,15.5
1686845160,23.9,38.8,23.9,22.6,1.4,1.0,15.5
1686845280,23.9,38.8,23.9,22.6,1.4,1.1,15.5
1686845400,23.9,38.5,23.9,22.6,1.5,1.0,15.5
1686845520,24.0,38.8,23.9,22.6,1.6,1.0,15.5
1686845640,24.0,38.8,23.9,22.6,1.7,0.9,15.5
1686845760,24.0,38.8,24.0,22.6,1.8,0.9,15.5
1686845880,24.0,38.6,24.0,22.6,1.8,1.0,15.5
1686846000,24.0,38.6,24.0,22.6,1.6,1.1,15.5
1686846120,24.0,38.6,24.0,22.6,1.9,1.1,15.5
1686846240,24.1,38.9,24.0,22.6,2.1,1.1,15.5
1686846360,24.1,38.9,24.1,22.6,2.2,1.0,15.5
1686846480,24.1,37.1,24.1,22.6,2.3,1.1,15.5
1686846600,24.2,37.7,24.1,22.6,2.4,1.2,15.5
1686846720,24.2,37.7,24.1,22.6,2.3,1.2,15.6
1686846840,24.1,36.3,24.1,22.6,2.1,1.2,15.6
1686846960,24.1,36.3,24.1,22.6,2.2,1.2,15.6
1686847080,24.1,36.3,24.1,22.6,2.1,1.2,15.6
1686847200,24.2,37.8,24.2,22.6,2.5,1.4,15.6
1686847320,24.2,37.8,24.2,22.6,2.7,1.4,15.6
1686847440,24.2,37.6,24.2,22.6,2.7,1.5,15.6
1686847560,24.2,38.4,24.2,22.6,2.7,1.5,15.6
1686847680,24.2,38.4,24.2,22.6,2.7,1.5,15.6
1686847800,24.2,38.5,24.2,22.6,2.6,1.5,15.6
1686847920,24.3,37.9,24.3,22.6,2.8,1.5,15.6
1686848040,24.3,37.9,24.3,22.6,2.8,1.5,15.6
1686848160,24.3,38.4,24.3,22.6,2.8,1.5,15.6
1686848280,24.3,38.4,24.3,22.6,2.8,1.5,15.6
1686848400,24.3,38.4,24.3,22.6,2.9,1.5,15.7
1686848520,24.4,38.4,24.3,22.6,3.0,1.5,15.7
1686848640,24.4,38.4,24.3,22.6,3.0,1.5,15.7
1686848760,24.4,38.9,24.4,22.6,3.0,1.5,15.7
1686848880,24.4,38.9,24.4,22.6,3.2,1.7,15.7
1686849000,24.4,38.9,24.4,22.6,3.2,1.8,15.7
1686849120,24.4,38.3,24.4,22.6,3.2,1.8,15.7
1686849240,24.4,39.3,24.4,22.6,3.1,1.8,15.7
1686849360,24.4,39.3,24.4,22.6,3.1,1.8,15.8
1686849480,24.4,38.8,24.4,22.6,3.1,1.8,15.8
1686849600,24.5,38.8,24.4,22.6,3.3,1.8,15.8
1686849720,24.5,38.8,24.5,22.6,3.8,2.1,15.8
1686849840,24.5,39.8,24.4,22.6,4.2,3.0,15.8
1686849960,24.5,39.1,24.4,22.6,4.2,3.0,15.8
1686850080,24.5,39.1,24.5,22.6,4.4,3.0,15.8
1686850200,24.5,39.5,24.5,22.6,4.4,3.0,15.8
1686850320,24.5,39.1,24.5,22.6,4.5,3.0,15.9
1686850440,24.5,39.1,24.5,22.6,4.2,3.0,15.9
1686850560,24.4,38.8,24.4,22.6,4.0,3.0,15.9
1686850680,24.5,38.7,24.4,22.6,4.1,3.0,15.9
1686850800,24.4,38.7,24.4,22.6,3.8,3.0,15.9
1686850920,24.4,38.6,24.3,22.6,3.7,3.0,16.0
1686851040,24.4,38.5,24.4,22.6,3.9,3.0,16.0
1686851160,24.5,38.5,24.4,22.6,4.3,3.1,16.0
1686851280,24.6,38.6,24.5,22.6,4.8,3.0,16.0
1686851400,24.6,36.3,24.6,22.6,4.9,3.0,16.0
1686851520,24.6,36.3,24.6,22.6,4.9,3.2,16.0
1686851640,24.5,36.9,24.5,22.6,4.9,3.5,16.0
1686851760,24.4,35.4,24.4,22.6,4.6,4.2,16.1
1686851880,24.5,35.4,24.4,22.6,4.4,3.6,16.1
1686852000,24.4,38.0,24.4,22.6,4.4,3.5,16.1
1686852120,24.3,38.0,24.3,22.6,3.4,3.7,16.2
1686852240,24.3,37.8,24.3,22.6,4.0,3.5,16.2
1686852360,24.2,38.4,24.2,22.6,3.1,3.5,16.2
1686852480,24.1,38.4,24.1,22.6,2.6,3.6,16.2
1686852600,24.0,38.0,24.0,22.6,2.5,3.6,16.2
1686852720,24.0,37.3,23.9,22.6,2.5,3.6,16.2
1686852840,24.0,37.3,24.0,22.6,2.3,2.4,16.2
1686852960,24.1,37.1,24.0,22.6,2.3,2.4,16.2
1686853080,24.0,36.8,24.0,22.6,2.2,2.6,16.2
1686853200,24.0,36.8,23.9,22.6,2.2,3.0,16.2
1686853320,24.0,37.2,24.0,22.6,2.3,2.4,16.2
1686853440,24.0,36.5,24.0,22.6,2.2,2.4,16.2
1686853560,24.0,36.5,24.0,22.6,2.3,2.4,16.2
1686853680,24.0,37.3,23.9,22.6,2.4,2.8,16.2
1686853800,24.0,37.9,24.0,22.6,2.5,2.8,16.2
1686853920,24.0,37.9,23.9,22.6,2.7,3.1,16.2
1686854040,24.0,38.3,23.9,22.6,2.6,2.9,16.2
1686854160,24.0,37.6,24.0,22.6,2.4,2.4,16.2
1686854280,24.0,37.6,24.0,22.6,2.4,2.4,16.2
1686854400,24.0,37.6,24.0,22.6,2.4,2.4,16.2
1686854520,24.0,37.2,24.0,22.6,2.4,2.4,16.2
1686854640,23.9,37.2,23.9,22.6,2.3,3.0,16.2
1686854760,23.9,37.2,23.9,22.6,2.4,2.7,16.2
1686854880,24.0,38.3,24.0,22.6,2.6,2.5,16.2
1686855000,24.0,38.3,24.0,22.6,2.7,2.4,16.2
1686855120,24.0,38.3,24.0,22.6,2.7,2.4,16.2
1686855240,24.0,38.3,24.0,22.6,2.7,2.4,16.2
1686855360,24.0,38.3,24.0,22.6,2.9,3.1,16.1
1686855480,24.1,39.1,24.0,22.6,3.3,2.8,16.1
1686855600,24.2,39.2,24.1,22.6,3.3,2.4,16.1
1686855720,24.2,39.2,24.2,22.6,3.3,2.4,16.1
1686855840,24.2,39.2,24.2,22.6,3.2,2.4,16.1
1686855960,24.3,39.2,24.2,22.6,3.5,2.4,16.1
1686856080,24.3,39.2,24.3,22.6,3.4,2.5,16.1
1686856200,24.2,38.6,24.2,22.6,3.4,2.8,16.1
1686856320,24.2,39.2,24.2,22.6,3.1,2.4,16.1
1686856440,24.3,39.2,24.2,22.6,3.1,2.4,16.1
1686856560,24.3,38.7,24.2,22.6,3.1,2.4,16.1
1686856680,24.3,38.7,24.3,22.6,3.2,2.4,16.1
1686856800,24.2,38.7,24.2,22.6,3.2,3.0,16.1
1686856920,24.2,38.6,24.2,22.6,3.3,2.7,16.2
1686857040,24.3,38.6,24.3,22.6,3.3,2.4,16.2
1686857160,24.3,38.2,24.3,22.6,3.3,2.4,16.2
1686857280,24.4,39.2,24.3,22.6,3.3,2.3,16.2
1686857400,24.4,39.2,24.4,22.6,3.4,2.3,16.2
1686857520,24.5,39.2,24.4,22.6,3.7,2.3,16.2
1686857640,24.5,38.8,24.5,22.6,3.7,2.3,16.2
1686857760,24.5,38.8,24.5,22.6,3.6,2.3,16.2
1686857880,24.5,38.7,24.5,22.6,3.7,2.3,16.2
1686858000,24.6,38.8,24.5,22.6,3.9,2.3,16.2
1686858120,24.6,38.8,24.6,22.6,4.3,2.6,16.2
1686858240,24.5,39.1,24.5,22.6,4.5,3.6,16.2
1686858360,24.5,38.6,24.5,22.6,4.4,3.5,16.2
1686858480,24.5,38.6,24.5,22.6,4.6,3.5,16.2
1686858600,24.5,38.8,24.5,22.6,4.5,3.5,16.2
1686858720,24.5,38.9,24.5,22.6,4.5,3.6,16.2
1686858840,24.5,38.9,24.5,22.6,4.7,3.6,16.2
1686858960,24.5,38.6,24.5,22.6,4.6,3.6,16.2
1686859080,24.5,35.8,24.5,22.6,4.5,3.5,16.2
1686859200,24.4,35.8,24.4,22.6,4.1,3.6,16.3
1686859320,24.5,39.0,24.5,22.6,4.4,3.5,16.3
1686859440,24.5,39.0,24.5,22.6,4.3,3.5,16.3
1686859560,24.5,38.5,24.4,22.6,4.3,3.5,16.3
1686859680,24.5,38.7,24.4,22.6,4.2,3.5,16.3
1686859800,24.4,38.7,24.4,22.6,4.1,3.6,16.4
1686859920,24.5,39.2,24.4,22.6,4.0,3.1,16.4
1686860040,24.5,38.9,24.5,22.6,4.4,3.0,16.4
1686860160,24.7,38.9,24.7,22.6,5.1,2.8,16.4
1686860280,24.9,36.8,24.8,22.6,5.4,2.8,16.4
