Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686860400,24.7,35.1,24.7,22.6,4.4,2.9,16.4
1686860520,24.6,35.1,24.6,22.6,4.1,2.9,16.4
1686860640,24.6,38.2,24.6,22.6,3.8,2.9,16.5
1686860760,24.6,38.2,24.5,22.6,3.8,2.9,16.5
1686860880,24.6,38.7,24.5,22.6,4.0,2.9,16.5
1686861000,24.6,38.9,24.5,22.6,3.9,2.9,16.5
1686861120,24.6,38.9,24.6,22.6,4.0,2.9,16.5
1686861240,24.6,38.7,24.5,22.6,4.3,3.5,16.5
1686861360,24.6,38.9,24.6,22.6,3.9,2.9,16.5
1686861480,24.5,38.9,24.5,22.6,3.5,2.9,16.5
1686861600,24.5,38.7,24.5,22.6,3.6,2.9,16.5
1686861720,24.5,38.7,24.5,22.6,3.3,2.9,16.5
1686861840,24.4,38.7,24.4,22.6,3.1,3.0,16.6
1686861960,24.3,38.6,24.3,22.6,3.1,3.5,16.5
1686862080,24.2,38.1,24.2,22.6,3.1,4.0,16.6
1686862200,24.3,38.1,24.3,22.6,3.3,3.1,16.6
1686862320,24.3,38.6,24.3,22.6,2.9,2.9,16.6
1686862440,24.3,38.7,24.2,22.6,2.8,3.0,16.6
1686862560,24.2,38.7,24.2,22.6,2.8,3.0,16.6
1686862680,24.2,38.2,24.2,22.6,2.9,3.6,16.6
1686862800,24.1,38.7,24.1,22.6,2.8,3.9,16.6
1686862920,24.1,38.7,24.0,22.6,2.8,3.7,16.6
1686863040,24.0,38.6,23.9,22.6,2.6,4.2,16.6
1686863160,24.0,36.8,24.0,22.6,2.3,3.3,16.6
1686863280,24.0,36.8,24.0,22.6,2.2,3.0,16.6
1686863400,24.0,37.2,24.0,22.6,2.3,3.0,16.6
1686863520,24.0,37.9,23.9,22.6,2.3,3.4,16.6
1686863640,24.0,37.9,24.0,22.6,2.4,2.5,16.6
1686863760,24.0,37.2,24.0,22.6,2.4,3.0,16.5
1686863880,24.0,37.9,24.0,22.6,2.6,2.9,16.5
1686864000,24.1,37.9,24.1,22.6,2.7,2.4,16.5
1686864120,24.2,38.3,24.1,22.6,2.8,2.4,16.5
1686864240,24.1,38.8,24.1,22.6,2.9,2.8,16.5
1686864360,24.2,38.8,24.2,22.6,3.0,2.6,16.5
1686864480,24.2,38.7,24.2,22.6,3.1,2.6,16.5
1686864600,24.3,38.7,24.2,22.6,3.1,2.3,16.5
1686864720,24.3,38.7,24.2,22.6,3.0,2.4,16.5
1686864840,24.3,38.7,24.3,22.6,3.2,2.4,16.5
1686864960,24.2,38.7,24.2,22.6,3.0,3.0,16.5
1686865080,24.3,38.1,24.2,22.6,3.0,2.4,16.5
1686865200,24.3,38.7,24.2,22.6,2.9,2.5,16.6
1686865320,24.3,38.7,24.3,22.6,3.0,2.4,16.6
1686865440,24.3,38.7,24.3,22.6,2.9,2.3,16.6
1686865560,24.3,38.2,24.3,22.6,2.8,2.4,16.6
1686865680,24.2,38.2,24.2,22.6,2.9,3.0,16.6
1686865800,24.2,38.7,24.2,22.6,2.6,2.4,16.6
1686865920,24.2,37.9,24.2,22.6,2.4,2.4,16.6
1686866040,24.2,37.9,24.1,22.6,2.3,2.4,16.6
1686866160,24.2,37.2,24.1,22.6,2.3,2.5,16.6
1686866280,24.0,37.4,24.0,22.6,2.3,3.1,16.6
1686866400,24.0,37.4,24.0,22.6,2.2,3.0,16.6
1686866520,24.0,36.5,24.0,22.6,2.2,2.4,16.6
1686866640,24.0,38.9,24.0,22.6,2.0,2.4,16.6
1686866760,24.0,38.4,24.0,22.6,2.1,2.4,16.6
1686866880,24.0,38.8,24.0,22.6,2.1,2.4,16.6
1686867000,23.9,38.8,23.9,22.6,2.1,3.1,16.6
1686867120,23.9,39.2,23.9,22.6,2.1,3.1,16.6
1686867240,23.9,38.9,23.9,22.6,2.2,2.4,16.6
1686867360,24.0,38.9,23.9,22.6,2.2,2.4,16.6
1686867480,24.0,39.3,23.9,22.6,2.2,2.4,16.5
1686867600,24.0,38.8,23.9,22.6,2.2,2.4,16.6
1686867720,23.9,38.8,23.9,22.6,2.3,3.0,16.6
1686867840,23.9,37.2,23.9,22.6,2.3,3.0,16.5
1686867960,23.9,37.5,23.9,22.6,2.4,2.4,16.5
1686868080,24.0,37.5,23.9,22.6,2.6,2.5,16.5
1686868200,24.0,38.7,24.0,22.6,2.7,2.4,16.5
1686868320,24.0,38.3,24.0,22.6,2.7,2.4,16.5
1686868440,24.1,38.3,24.1,22.6,2.8,2.4,16.5
1686868560,24.1,38.8,24.1,22.6,2.9,2.4,16.5
1686868680,24.1,39.2,24.1,22.6,3.0,2.7,16.5
1686868800,24.2,39.2,24.1,22.6,3.0,2.4,16.5
1686868920,24.2,38.2,24.1,22.6,2.9,2.5,16.5
1686869040,24.2,38.2,24.1,22.6,2.7,2.4,16.5
1686869160,24.2,38.2,24.1,22.6,2.7,2.4,16.6
1686869280,24.1,37.8,24.1,22.6,2.8,3.1,16.6
1686869400,24.1,38.2,24.1,22.6,2.7,2.8,16.6
1686869520,24.2,38.2,24.1,22.6,2.7,2.4,16.6
1686869640,24.2,38.6,24.1,22.6,2.7,2.4,16.6
1686869760,24.1,37.9,24.1,22.6,2.4,2.4,16.6
1686869880,24.1,37.9,24.1,22.6,2.2,2.4,16.6
1686870000,24.0,36.5,24.0,22.6,2.0,2.4,16.6
1686870120,24.0,38.4,23.9,22.6,2.0,2.9,16.6
1686870240,24.0,38.4,24.0,22.6,2.2,2.5,16.6
1686870360,24.0,36.8,24.0,22.6,2.2,2.4,16.6
1686870480,24.0,36.8,23.9,22.6,2.3,2.7,16.6
1686870600,24.0,36.8,24.0,22.6,2.3,2.4,16.6
1686870720,24.0,37.5,24.0,22.6,2.4,2.4,16.6
1686870840,24.0,37.9,24.0,22.6,2.4,2.4,16.6
1686870960,24.0,37.9,24.0,22.6,2.5,2.4,16.6
1686871080,24.1,38.2,24.1,22.6,2.7,2.4,16.6
1686871200,24.1,38.2,24.0,22.6,2.9,2.9,16.6
1686871320,24.1,38.2,24.1,22.6,3.0,2.5,16.6
1686871440,24.1,39.2,24.1,22.6,2.8,2.4,16.6
1686871560,24.2,38.7,24.1,22.6,2.8,2.4,16.6
1686871680,24.2,38.7,24.2,22.6,3.0,2.4,16.6
1686871800,24.2,38.2,24.1,22.6,2.7,2.4,16.6
1686871920,24.1,37.8,24.0,22.6,2.6,3.0,16.6
1686872040,24.2,37.8,24.1,22.6,2.8,2.4,16.6
1686872160,24.2,38.3,24.1,22.6,2.6,2.4,16.6
1686872280,24.1,36.8,24.1,22.6,2.2,2.4,16.6
1686872400,24.0,36.8,24.0,22.6,2.1,2.4,16.6
1686872520,23.9,38.7,23.9,22.6,1.9,3.1,16.6
1686872640,23.9,38.8,23.8,22.6,1.7,3.0,16.6
1686872760,23.9,38.8,23.8,22.6,1.7,2.4,16.6
1686872880,23.9,38.3,23.9,22.6,1.8,2.4,16.6
1686873000,23.9,38.1,23.8,22.6,1.6,1.8,16.6
1686873120,24.0,38.5,23.9,22.6,1.8,1.8,16.6
1686873240,24.0,37.8,23.9,22.6,1.8,1.8,16.6
1686873360,23.9,37.8,23.9,22.6,1.7,1.8,16.6
1686873480,23.9,38.3,23.9,22.6,1.5,1.9,16.6
1686873600,23.9,38.5,23.9,22.6,1.5,1.8,16.6
1686873720,23.9,38.5,23.9,22.6,1.7,1.8,16.6
1686873840,23.9,38.2,23.9,22.6,1.8,1.8,16.6
1686873960,23.9,38.8,23.9,22.6,1.6,1.8,16.6
1686874080,23.9,38.8,23.9,22.6,1.6,1.8,16.6
1686874200,23.9,38.6,23.9,22.6,1.7,1.8,16.6
1686874320,23.9,38.3,23.9,22.6,1.8,1.8,16.6
1686874440,23.9,38.3,23.9,22.6,1.7,1.9,16.6
1686874560,23.9,38.9,23.9,22.6,1.7,1.8,16.6
1686874680,23.9,37.9,23.9,22.6,1.8,1.8,16.6
1686874800,23.9,37.9,23.9,22.6,1.9,1.8,16.6
1686874920,24.0,38.4,23.9,22.6,1.9,1.8,16.6
1686875040,24.0,39.0,23.9,22.6,1.8,1.8,16.6
1686875160,23.9,39.0,23.9,22.6,1.7,1.8,16.6
1686875280,23.9,38.0,23.9,22.6,1.7,1.8,16.6
1686875400,23.9,38.8,23.9,22.6,1.8,1.8,16.6
1686875520,23.9,38.8,23.9,22.6,1.8,1.8,16.6
1686875640,24.0,38.2,24.0,22.6,2.1,1.8,16.6
1686875760,24.0,38.7,23.9,22.6,1.8,1.9,16.6
1686875880,23.9,38.7,23.9,22.6,1.5,1.8,16.6
1686876000,23.9,38.3,23.9,22.6,1.5,1.8,16.6
1686876120,23.9,37.8,23.9,22.6,1.7,1.8,16.6
1686876240,23.9,37.8,23.9,22.6,1.9,1.8,16.6
1686876360,24.0,38.7,23.9,22.6,2.0,1.8,16.6
1686876480,23.9,37.9,23.9,22.6,1.7,1.8,16.6
1686876600,23.9,37.9,23.8,22.6,1.4,1.9,16.6
1686876720,23.8,38.6,23.8,22.6,1.2,1.9,16.6
1686876840,23.8,38.1,23.8,22.6,1.3,1.8,16.6
1686876960,23.8,38.1,23.8,22.6,1.3,1.8,16.6
1686877080,23.8,38.4,23.8,22.6,1.3,1.9,16.6
1686877200,23.8,38.0,23.7,22.6,1.4,1.8,16.6
1686877320,23.8,38.0,23.8,22.6,1.4,1.8,16.6
1686877440,23.8,37.7,23.7,22.6,1.3,1.9,16.6
1686877560,23.7,38.6,23.7,22.6,1.0,1.9,16.6
1686877680,23.7,38.6,23.7,22.6,1.0,1.6,16.6
1686877800,23.7,37.9,23.7,22.6,1.1,1.5,16.6
1686877920,23.7,38.5,23.7,22.6,1.2,1.6,16.6
1686878040,23.8,38.5,23.7,22.6,1.3,1.5,16.6
1686878160,23.7,37.9,23.7,22.6,1.1,1.5,16.6
1686878280,23.7,38.2,23.7,22.6,0.9,1.5,16.6
1686878400,23.7,38.2,23.7,22.6,0.8,1.5,16.6
1686878520,23.7,38.7,23.7,22.6,1.1,1.6,16.6
1686878640,23.7,38.7,23.6,22.6,1.0,1.6,16.6
1686878760,23.7,38.1,23.7,22.6,1.1,1.5,16.6
1686878880,23.7,37.2,23.6,22.6,0.8,1.5,16.6
1686879000,23.6,37.2,23.6,22.6,0.8,1.6,16.6
1686879120,23.6,27.1,23.6,22.6,0.8,1.5,16.6
1686879240,23.6,27.1,23.6,22.6,0.8,1.6,16.6
1686879360,23.6,27.0,23.6,22.6,0.7,1.2,16.6
1686879480,23.6,27.4,23.6,22.6,0.9,1.3,16.6
1686879600,23.6,27.4,23.6,22.6,0.7,1.3,16.6
1686879720,23.6,27.0,23.6,22.6,0.6,1.2,16.6
1686879840,23.6,26.4,23.6,22.6,0.5,1.3,16.6
1686879960,23.6,26.6,23.5,22.6,0.6,1.3,16.6
1686880080,23.6,26.9,23.6,22.6,0.6,1.3,16.6
1686880200,23.6,26.9,23.5,22.6,0.6,1.3,16.6
1686880320,23.5,26.8,23.5,22.6,0.5,1.2,16.6
1686880440,23.5,26.5,23.5,22.6,0.5,1.3,16.6
1686880560,23.5,26.5,23.5,22.6,0.4,1.3,16.6
1686880680,23.5,26.3,23.5,22.6,0.4,1.3,16.6
1686880800,23.5,26.3,23.5,22.6,0.4,1.3,16.6
1686880920,23.5,26.3,23.5,22.6,0.4,1.3,16.6
1686881040,23.5,26.3,23.5,22.6,0.4,1.3,16.6
1686881160,23.5,26.3,23.4,22.6,0.4,1.3,16.6
1686881280,23.4,26.0,23.4,22.6,0.3,1.3,16.6
1686881400,23.5,26.0,23.5,22.6,0.3,1.0,16.6
1686881520,23.5,26.0,23.5,22.6,0.3,1.0,16.6
1686881640,23.4,26.0,23.4,22.6,0.3,1.1,16.6
1686881760,23.5,30.5,23.4,22.6,0.2,1.0,16.6
1686881880,23.4,30.3,23.4,22.6,0.2,1.0,16.6
1686882000,23.4,30.2,23.4,22.6,0.1,1.0,16.6
1686882120,23.4,29.7,23.4,22.6,0.1,1.0,16.5
1686882240,23.4,29.4,23.4,22.6,0.1,1.0,16.5
1686882360,23.4,29.1,23.4,22.6,0.1,1.0,16.5
1686882480,23.4,28.9,23.4,22.6,0.0,1.0,16.5
1686882600,23.4,28.7,23.4,22.6,0.0,1.0,16.5
1686882720,23.4,28.6,23.3,22.6,0.0,1.0,16.5
1686882840,23.4,28.5,23.3,22.6,0.0,1.0,16.5
1686882960,23.3,28.4,23.3,22.6,0.0,1.0,16.5
1686883080,23.3,28.3,23.3,22.6,0.0,1.1,16.5
1686883200,23.3,28.4,23.3,22.6,0.0,0.8,16.5
1686883320,23.4,28.6,23.4,22.6,0.0,0.7,16.5
1686883440,23.4,28.6,23.4,22.6,0.0,0.7,16.5
1686883560,23.4,28.4,23.4,22.6,0.0,0.7,16.5
1686883680,23.4,28.1,23.4,22.6,0.0,0.7,16.5
1686883800,23.4,28.0,23.3,22.6,0.0,0.7,16.5
1686883920,23.4,27.8,23.3,22.6,0.0,0.7,16.5
1686884040,23.4,27.2,23.3,22.6,0.0,0.7,16.5
1686884160,23.3,26.4,23.3,22.6,0.0,0.8,16.5
1686884280,23.3,24.9,23.3,22.6,0.0,0.7,16.5
1686884400,23.3,23.7,23.3,22.6,0.0,0.7,16.5
1686884520,23.3,23.7,23.3,22.6,0.0,0.7,16.5
1686884640,23.3,23.7,23.3,22.6,0.0,0.7,16.5
1686884760,23.3,23.7,23.3,22.6,-0.0,0.7,16.5
1686884880,23.3,23.7,23.3,22.6,0.0,0.7,16.5
1686885000,23.3,23.6,23.3,22.6,-0.0,0.7,16.5
1686885120,23.3,23.6,23.3,22.6,-0.0,0.7,16.5
1686885240,23.3,23.6,23.3,22.6,0.0,0.7,16.5
1686885360,23.3,23.6,23.3,22.6,-0.0,0.7,16.5
1686885480,23.3,23.6,23.3,22.6,-0.0,0.7,16.5
1686885600,23.3,23.6,23.3,22.6,-0.0,0.7,16.5
1686885720,23.3,17.7,23.3,22.6,-0.0,0.5,16.5
1686885840,23.3,13.9,23.3,22.6,-0.0,0.6,16.4
1686885960,23.3,10.5,23.3,22.6,-0.0,0.5,16.4
1686886080,23.3,7.2,23.3,22.6,-0.0,0.5,16.4
1686886200,23.3,4.8,23.3,22.6,-0.0,0.5,16.4
1686886320,23.3,3.1,23.3,22.6,-0.0,0.6,16.4
1686886440,23.3,2.1,23.3,22.6,-0.0,0.6,16.4
1686886560,23.3,1.6,23.3,22.6,-0.0,0.5,16.4
1686886680,23.3,1.1,23.3,22.6,-0.0,0.5,16.4
1686886800,23.3,0.9,23.3,22.6,-0.0,0.5,16.4
1686886920,23.2,0.8,23.3,22.6,-0.0,0.5,16.4
1686887040,23.2,0.6,23.3,22.6,-0.0,0.6,16.4
1686887160,23.2,0.5,23.2,22.6,-0.0,0.6,16.4
1686887280,23.2,0.4,23.2,22.6,-0.0,0.6,16.4
1686887400,23.2,0.4,23.2,22.6,-0.0,0.6,16.4
1686887520,23.2,0.4,23.2,22.6,-0.0,0.5,16.4
1686887640,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686887760,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686887880,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686888000,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686888120,23.2,0.3,23.2,22.6,-0.0,0.6,16.4
1686888240,23.2,0.3,23.2,22.6,-0.0,0.6,16.4
1686888360,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686888480,23.2,0.3,23.2,22.6,-0.0,0.6,16.4
1686888600,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686888720,23.2,0.3,23.2,22.6,-0.0,0.6,16.4
1686888840,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686888960,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686889080,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686889200,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686889320,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686889440,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686889560,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686889680,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686889800,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686889920,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686890040,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686890160,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686890280,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686890400,23.1,0.3,23.2,22.6,-0.0,0.6,16.3
1686890520,23.1,0.3,23.1,22.6,-0.0,0.5,16.3
1686890640,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686890760,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686890880,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686891000,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686891120,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686891240,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686891360,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686891480,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686891600,23.1,0.3,23.1,22.6,-0.0,0.5,16.3
1686891720,23.1,0.3,23.1,22.6,-0.0,0.5,16.2
1686891840,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686891960,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686892080,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686892200,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686892320,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686892440,23.1,0.3,23.1,22.6,-0.0,0.5,16.2
1686892560,23.1,0.3,23.1,22.6,-0.0,0.5,16.2
1686892680,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686892800,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686892920,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686893040,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686893160,23.1,0.3,23.1,22.6,-0.0,0.5,16.2
1686893280,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686893400,23.0,0.3,23.1,22.6,-0.0,0.5,16.2
1686893520,23.0,0.3,23.1,22.6,-0.0,0.6,16.2
1686893640,23.0,0.3,23.1,22.6,-0.0,0.6,16.2
1686893760,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686893880,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686894000,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686894120,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686894240,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686894360,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686894480,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686894600,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686894720,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686894840,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686894960,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686895080,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686895200,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686895320,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686895440,23.0,0.2,23.0,22.6,-0.0,0.5,16.1
1686895560,23.0,0.2,23.0,22.6,-0.0,0.6,16.1
1686895680,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686895800,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686895920,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686896040,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686896160,23.0,0.2,23.0,22.6,-0.0,0.6,16.1
1686896280,23.0,0.2,23.0,22.6,-0.0,0.6,16.1
1686896400,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686896520,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686896640,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686896760,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686896880,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686897000,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686897120,23.0,0.3,23.0,22.6,-0.0,0.5,16.1
1686897240,23.0,0.2,23.0,22.6,-0.0,0.6,16.1
1686897360,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686897480,23.0,0.2,23.0,22.6,-0.0,0.6,16.1
1686897600,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686897720,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686897840,23.0,0.2,23.0,22.6,-0.0,0.6,16.1
1686897960,23.0,0.2,23.0,22.6,-0.0,0.6,16.1
1686898080,23.0,0.2,23.0,22.6,-0.0,0.6,16.1
1686898200,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686898320,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686898440,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686898560,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686898680,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686898800,22.9,0.2,22.9,22.6,-0.0,0.6,16.1
1686898920,22.9,0.2,22.9,22.6,-0.0,0.5,16.1
1686899040,22.9,0.2,22.9,22.6,-0.0,0.6,16.1
1686899160,22.9,0.3,22.9,22.6,-0.0,0.6,16.1
1686899280,22.9,0.3,22.9,22.6,-0.0,0.6,16.1
1686899400,22.9,0.3,22.9,22.6,-0.0,0.6,16.1
1686899520,22.9,0.2,22.9,22.6,-0.0,0.6,16.1
1686899640,22.9,0.2,22.9,22.6,-0.0,0.6,16.1
1686899760,22.9,0.2,22.9,22.6,-0.0,0.6,16.1
1686899880,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686900000,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686900120,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686900240,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686900360,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686900480,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686900600,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686900720,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686900840,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686900960,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686901080,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686901200,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686901320,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686901440,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686901560,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686901680,22.9,0.3,22.9,22.6,-0.0,0.5,16.0
1686901800,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686901920,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686902040,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686902160,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686902280,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686902400,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686902520,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686902640,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686902760,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686902880,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686903000,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686903120,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686903240,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686903360,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686903480,22.9,0.3,22.9,22.6,-0.0,0.6,16.0
1686903600,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686903720,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686903840,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686903960,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686904080,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686904200,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686904320,22.9,0.2,22.9,22.6,-0.0,0.6,16.0
1686904440,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686904560,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686904680,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686904800,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686904920,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686905040,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686905160,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686905280,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686905400,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686905520,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686905640,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686905760,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686905880,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686906000,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686906120,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686906240,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686906360,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686906480,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686906600,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686906720,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686906840,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686906960,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686907080,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686907200,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686907320,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686907440,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686907560,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686907680,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686907800,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686907920,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686908040,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686908160,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686908280,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686908400,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686908520,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686908640,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686908760,22.9,0.2,22.9,22.6,-0.0,0.6,15.9
1686908880,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686909000,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686909120,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686909240,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686909360,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686909480,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686909600,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686909720,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686909840,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686909960,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686910080,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686910200,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686910320,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686910440,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686910560,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686910680,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686910800,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686910920,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686911040,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686911160,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686911280,22.8,0.3,22.9,22.6,-0.0,0.6,15.8
1686911400,22.8,0.2,22.9,22.6,-0.0,0.6,15.8
1686911520,22.8,0.3,22.9,22.6,-0.0,0.6,15.8
1686911640,22.8,0.3,22.9,22.6,-0.0,0.6,15.8
1686911760,22.8,0.3,22.9,22.6,-0.0,0.6,15.8
1686911880,22.8,0.3,22.9,22.6,-0.0,0.6,15.8
1686912000,22.8,0.3,22.9,22.6,-0.0,0.6,15.8
1686912120,22.8,0.3,22.9,22.6,-0.0,0.6,15.8
1686912240,22.8,0.3,22.9,22.6,-0.0,0.6,15.8
1686912360,22.8,0.2,22.8,22.6,-0.0,0.6,15.8
1686912480,22.8,0.2,22.8,22.6,-0.0,0.6,15.8
1686912600,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686912720,22.8,0.3,22.9,22.6,-0.0,0.6,15.7
1686912840,22.8,0.3,22.9,22.6,-0.0,0.6,15.7
1686912960,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686913080,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686913200,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686913320,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686913440,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686913560,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686913680,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686913800,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686913920,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686914040,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686914160,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686914280,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686914400,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686914520,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686914640,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686914760,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686914880,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686915000,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686915120,22.8,0.2,22.8,22.6,-0.0,0.6,15.7
1686915240,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686915360,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686915480,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686915600,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686915720,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686915840,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686915960,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686916080,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686916200,22.8,0.3,22.8,22.6,-0.0,0.6,15.7
1686916320,22.8,0.4,22.8,22.6,-0.0,0.6,15.7
1686916440,22.8,0.5,22.8,22.6,-0.0,0.6,15.7
1686916560,22.8,0.6,22.8,22.6,-0.0,0.6,15.7
1686916680,22.8,0.7,22.8,22.6,-0.0,0.6,15.7
1686916800,22.8,0.8,22.8,22.6,-0.0,0.6,15.7
1686916920,22.8,1.0,22.8,22.6,-0.0,0.6,15.6
1686917040,22.8,1.3,22.8,22.6,-0.0,0.6,15.6
1686917160,22.8,1.9,22.8,22.6,-0.0,0.6,15.6
1686917280,22.8,2.6,22.8,22.6,-0.0,0.6,15.6
1686917400,22.8,4.0,22.8,22.6,-0.0,0.6,15.6
1686917520,22.8,5.7,22.8,22.6,-0.0,0.6,15.6
1686917640,22.8,7.5,22.8,22.6,-0.0,0.6,15.6
1686917760,22.8,9.7,22.8,22.6,-0.0,0.6,15.6
1686917880,22.8,11.8,22.8,22.6,-0.0,0.6,15.6
1686918000,22.8,15.7,22.8,22.6,-0.0,0.6,15.6
1686918120,22.8,19.4,22.8,22.6,-0.0,0.6,15.6
1686918240,22.8,22.8,22.8,22.6,-0.0,0.6,15.6
1686918360,22.8,23.2,22.8,22.6,-0.0,0.6,15.6
1686918480,22.8,23.2,22.8,22.6,-0.0,0.6,15.6
1686918600,22.8,23.2,22.8,22.6,-0.0,0.6,15.6
1686918720,22.8,23.2,22.8,22.6,0.0,0.6,15.6
1686918840,22.8,23.2,22.8,22.6,0.0,0.6,15.6
1686918960,22.8,23.2,22.8,22.6,0.0,0.6,15.6
1686919080,22.8,23.2,22.8,22.6,-0.0,0.6,15.6
1686919200,22.8,23.2,22.8,22.6,0.0,0.6,15.6
1686919320,22.8,23.1,22.8,22.6,0.0,0.6,15.6
1686919440,22.8,24.1,22.8,22.6,0.0,0.6,15.6
1686919560,22.8,25.4,22.8,22.6,0.0,0.6,15.6
1686919680,22.8,27.0,22.8,22.6,0.0,0.6,15.6
1686919800,22.8,27.9,22.8,22.6,0.0,0.6,15.6
1686919920,22.8,28.3,22.8,22.6,0.0,0.6,15.6
1686920040,22.8,28.7,22.8,22.6,0.0,0.6,15.6
1686920160,22.8,28.8,22.8,22.6,0.1,0.6,15.6
1686920280,22.9,29.0,22.8,22.6,0.1,0.6,15.6
1686920400,22.8,29.2,22.8,22.6,0.1,0.6,15.6
1686920520,22.8,29.2,22.8,22.6,0.1,0.6,15.6
1686920640,22.9,29.3,22.8,22.6,0.1,0.6,15.6
1686920760,22.9,29.3,22.8,22.6,0.1,0.6,15.6
1686920880,22.9,29.6,22.8,22.6,0.1,0.6,15.6
1686921000,22.9,29.8,22.8,22.6,0.1,0.6,15.6
1686921120,22.9,29.7,22.8,22.6,0.1,0.6,15.6
1686921240,22.9,30.1,22.9,22.6,0.1,0.6,15.6
1686921360,22.9,30.2,22.9,22.6,0.1,0.6,15.6
1686921480,22.9,30.0,22.8,22.6,0.1,0.6,15.6
1686921600,22.9,30.2,22.9,22.6,0.2,0.6,15.6
1686921720,22.9,30.4,22.9,22.6,0.2,0.6,15.5
1686921840,22.9,30.3,22.9,22.6,0.2,0.6,15.5
1686921960,22.9,30.6,22.9,22.6,0.2,0.6,15.5
1686922080,22.9,30.5,22.9,22.6,0.2,0.6,15.5
1686922200,22.9,30.6,22.9,22.6,0.2,0.6,15.5
1686922320,22.9,30.6,22.9,22.6,0.2,0.6,15.5
1686922440,22.9,30.6,22.9,22.6,0.2,0.6,15.5
1686922560,22.9,30.7,22.9,22.6,0.2,0.6,15.5
1686922680,22.9,30.8,22.9,22.6,0.2,0.6,15.5
1686922800,22.9,30.9,22.9,22.6,0.3,0.6,15.5
1686922920,22.9,30.8,22.9,22.6,0.2,0.6,15.5
1686923040,22.9,31.0,22.9,22.6,0.3,0.6,15.5
1686923160,22.9,31.1,22.9,22.6,0.3,0.6,15.5
1686923280,22.9,31.2,22.9,22.6,0.3,0.6,15.5
1686923400,22.9,31.3,22.9,22.6,0.4,0.6,15.5
1686923520,22.9,27.0,22.9,22.6,0.4,0.6,15.5
1686923640,23.0,27.0,22.9,22.6,0.5,0.6,15.5
1686923760,23.0,25.9,23.0,22.6,0.6,0.6,15.5
1686923880,23.0,26.0,23.0,22.6,0.5,0.6,15.5
1686924000,23.0,26.1,23.0,22.6,0.6,0.6,15.5
1686924120,23.0,26.3,23.0,22.6,0.7,0.6,15.5
1686924240,23.0,26.4,23.0,22.6,0.6,0.6,15.5
1686924360,23.1,26.4,23.0,22.6,0.7,0.5,15.5
1686924480,23.1,26.8,23.1,22.6,0.9,0.6,15.5
1686924600,23.1,27.0,23.1,22.6,0.9,0.6,15.5
1686924720,23.1,26.8,23.1,22.6,0.8,0.6,15.5
1686924840,23.1,26.3,23.1,22.6,0.7,0.6,15.5
1686924960,23.1,26.4,23.1,22.6,0.7,0.6,15.5
1686925080,23.1,26.5,23.1,22.6,0.7,0.6,15.5
1686925200,23.1,26.2,23.1,22.6,0.7,0.5,15.5
1686925320,23.1,26.2,23.1,22.6,0.7,0.6,15.5
1686925440,23.2,26.8,23.1,22.6,0.8,0.5,15.5
1686925560,23.2,26.7,23.2,22.6,0.9,0.5,15.5
1686925680,23.2,26.9,23.2,22.6,1.0,0.6,15.5
1686925800,23.3,27.5,23.2,22.6,1.1,0.6,15.5
1686925920,23.3,27.4,23.3,22.6,1.2,0.5,15.5
1686926040,23.3,27.2,23.3,22.6,1.4,0.6,15.5
1686926160,23.4,27.8,23.4,22.6,1.4,0.5,15.5
1686926280,23.4,27.8,23.4,22.6,1.4,0.5,15.5
1686926400,23.5,27.7,23.5,22.6,1.5,0.5,15.5
1686926520,23.5,38.1,23.5,22.6,1.6,0.5,15.5
1686926640,23.5,38.1,23.5,22.6,1.3,0.5,15.5
1686926760,23.5,38.3,23.5,22.6,1.3,0.5,15.5
1686926880,23.5,38.6,23.5,22.6,1.3,0.5,15.5
1686927000,23.6,38.6,23.5,22.6,1.4,0.5,15.5
1686927120,23.6,38.1,23.6,22.6,1.4,0.5,15.5
1686927240,23.6,38.2,23.6,22.6,1.6,0.5,15.5
1686927360,23.8,38.2,23.8,22.6,2.3,0.5,15.6
1686927480,23.8,37.2,23.8,22.6,2.0,0.5,15.5
1686927600,23.8,38.4,23.8,22.6,1.6,0.5,15.5
1686927720,23.8,38.4,23.8,22.6,1.6,0.5,15.5
1686927840,23.8,38.6,23.8,22.6,1.6,0.5,15.5
1686927960,23.9,38.9,23.9,22.6,2.1,0.5,15.6
1686928080,24.0,38.9,23.9,22.6,2.1,0.5,15.6
1686928200,24.0,39.5,24.0,22.6,2.3,0.7,15.6
1686928320,24.0,37.7,24.0,22.6,2.3,0.7,15.6
1686928440,24.0,37.6,24.0,22.6,2.2,1.0,15.6
1686928560,24.0,38.9,24.0,22.6,2.6,1.0,15.6
1686928680,24.2,39.2,24.1,22.6,3.1,1.2,15.6
1686928800,24.2,39.2,24.1,22.6,2.9,1.2,15.6
1686928920,24.2,39.2,24.1,22.6,2.7,1.2,15.6
1686929040,24.2,38.7,24.2,22.6,3.2,1.3,15.6
1686929160,24.1,38.7,24.1,22.6,2.7,1.5,15.7
1686929280,24.2,38.2,24.2,22.6,3.2,1.5,15.7
1686929400,24.2,38.7,24.2,22.6,2.9,1.5,15.7
1686929520,24.2,38.7,24.2,22.6,2.7,1.5,15.7
1686929640,24.2,38.2,24.1,22.6,2.5,1.5,15.7
1686929760,24.1,36.8,24.1,22.6,2.2,1.5,15.7
1686929880,24.1,36.8,24.0,22.6,2.2,1.5,15.7
1686930000,24.1,37.6,24.1,22.6,2.3,1.5,15.7
1686930120,24.1,38.0,24.1,22.6,2.5,1.5,15.7
1686930240,24.2,38.0,24.1,22.6,2.7,1.5,15.7
1686930360,24.2,38.3,24.1,22.6,2.6,1.5,15.8
1686930480,24.1,36.2,24.1,22.6,2.1,1.5,15.8
1686930600,24.1,36.2,24.0,22.6,2.1,1.5,15.8
1686930720,24.1,36.8,24.1,22.6,2.3,1.5,15.8
1686930840,24.1,37.6,24.1,22.6,2.4,1.5,15.8
1686930960,24.1,37.6,24.1,22.6,2.5,1.5,15.8
1686931080,24.2,38.4,24.2,22.6,2.8,1.5,15.8
1686931200,24.2,38.8,24.2,22.6,2.9,1.5,15.8
1686931320,24.4,38.8,24.4,22.6,3.7,1.5,15.8
1686931440,24.4,38.9,24.4,22.6,3.7,1.8,15.8
1686931560,24.3,38.2,24.3,22.6,3.0,1.8,15.8
1686931680,24.5,38.2,24.4,22.6,4.0,1.8,15.8
1686931800,24.6,38.3,24.6,22.6,5.5,2.6,15.8
1686931920,24.3,38.3,24.3,22.6,4.4,3.5,15.8
1686932040,24.1,38.5,24.0,22.6,3.8,4.3,15.9
1686932160,24.2,39.0,24.2,22.6,5.0,4.3,15.9
1686932280,24.2,39.0,24.1,22.6,4.2,4.3,15.9
1686932400,24.5,38.5,24.5,22.6,7.2,4.2,15.9
1686932520,24.5,38.3,24.5,22.6,6.1,4.2,15.9
1686932640,24.3,38.3,24.3,22.6,4.8,4.2,16.0
1686932760,24.3,35.2,24.3,22.6,5.4,4.2,16.0
1686932880,24.5,35.2,24.4,22.6,5.8,4.2,16.0
1686933000,24.5,38.5,24.5,22.6,5.7,4.2,16.1
1686933120,24.4,38.5,24.4,22.6,5.4,4.2,16.1
1686933240,24.3,37.2,24.3,22.6,4.0,3.6,16.1
1686933360,24.2,37.8,24.2,22.6,3.7,3.5,16.2
1686933480,24.2,37.8,24.2,22.6,3.5,3.1,16.2
1686933600,24.2,38.4,24.2,22.6,3.5,2.9,16.2
1686933720,24.3,38.4,24.3,22.6,3.9,2.9,16.2
1686933840,24.4,38.4,24.3,22.6,4.3,2.9,16.2
1686933960,24.5,38.5,24.4,22.6,4.5,3.0,16.2
1686934080,24.3,38.5,24.3,22.6,3.9,3.0,16.3
1686934200,24.4,38.5,24.4,22.6,4.1,2.9,16.3
1686934320,24.3,38.4,24.3,22.6,3.7,3.4,16.3
1686934440,24.3,38.5,24.3,22.6,3.7,2.9,16.3
1686934560,24.3,38.5,24.3,22.6,3.6,2.9,16.3
1686934680,24.3,38.5,24.3,22.6,3.7,2.9,16.3
1686934800,24.3,38.6,24.3,22.6,3.9,2.9,16.3
1686934920,24.3,38.6,24.3,22.6,4.0,3.2,16.3
1686935040,24.4,38.6,24.3,22.6,4.0,3.0,16.3
1686935160,24.5,38.6,24.5,22.6,5.0,2.9,16.3
1686935280,24.6,38.6,24.5,22.6,4.7,2.9,16.3
1686935400,24.6,36.3,24.6,22.6,4.8,2.8,16.3
1686935520,24.5,39.0,24.5,22.6,4.3,2.9,16.4
1686935640,24.6,38.9,24.5,22.6,4.5,2.9,16.4
1686935760,24.5,38.4,24.5,22.6,4.2,2.9,16.4
1686935880,24.5,38.4,24.5,22.6,3.9,2.9,16.4
1686936000,24.5,38.8,24.5,22.6,4.1,2.9,16.4
1686936120,24.5,38.8,24.5,22.6,3.9,2.9,16.4
1686936240,24.4,38.8,24.4,22.6,4.1,3.4,16.4
1686936360,24.5,38.9,24.5,22.6,4.1,2.9,16.4
1686936480,24.6,38.8,24.6,22.6,4.5,2.9,16.4
1686936600,24.7,38.8,24.7,22.6,5.0,2.9,16.4
1686936720,24.7,36.9,24.7,22.6,4.9,2.9,16.4
1686936840,24.7,36.4,24.7,22.6,4.8,2.9,16.5
1686936960,24.8,36.4,24.7,22.6,5.0,2.8,16.5
1686937080,24.8,36.6,24.8,22.6,5.1,2.8,16.5
1686937200,24.8,36.1,24.8,22.6,5.1,2.9,16.5
1686937320,24.8,36.1,24.8,22.6,5.1,2.9,16.5
1686937440,24.9,36.8,24.9,22.6,5.3,2.9,16.5
1686937560,25.0,37.6,24.9,22.6,5.6,2.9,16.5
1686937680,25.0,37.6,25.0,22.6,5.6,2.9,16.6
1686937800,24.9,37.6,24.9,22.6,5.1,2.9,16.6
1686937920,25.1,37.6,25.0,22.6,5.7,2.8,16.6
1686938040,25.2,37.6,25.1,22.6,5.9,2.8,16.6
1686938160,25.1,37.6,25.1,22.6,5.7,2.9,16.6
1686938280,25.0,37.1,25.0,22.6,5.1,2.8,16.7
1686938400,24.9,37.1,24.9,22.6,4.8,2.9,16.7
1686938520,25.0,36.3,25.0,22.6,5.4,2.9,16.7
1686938640,25.1,37.7,25.1,22.6,5.6,2.9,16.7
1686938760,25.4,37.7,25.4,22.6,6.5,2.8,16.8
1686938880,25.6,37.7,25.5,22.6,7.0,2.8,16.8
1686939000,25.5,38.1,25.5,22.6,6.8,2.8,16.8
1686939120,25.5,38.1,25.4,22.6,6.5,2.8,16.8
1686939240,25.3,37.9,25.3,22.6,5.9,2.8,16.8
1686939360,25.4,37.8,25.3,22.6,6.1,2.8,16.9
1686939480,26.0,37.8,26.0,22.6,9.1,2.8,16.9
1686939600,25.5,38.5,25.5,22.6,6.6,2.8,16.9
1686939720,25.3,37.0,25.3,22.6,5.7,2.8,16.9
1686939840,25.5,37.0,25.5,22.6,6.6,2.8,17.0
1686939960,25.4,38.1,25.3,22.6,5.8,2.8,17.0
1686940080,25.5,38.1,25.5,22.6,6.8,2.8,17.0
1686940200,25.5,38.2,25.5,22.6,6.5,2.8,17.0
1686940320,25.6,38.1,25.6,22.6,6.8,2.8,17.1
1686940440,25.4,38.1,25.3,22.6,5.7,2.8,17.1
1686940560,26.3,38.0,26.2,22.6,10.2,2.7,17.1
1686940680,26.0,38.2,26.0,22.6,7.8,2.8,17.2
1686940800,26.0,38.4,26.0,22.6,8.4,2.8,17.2
1686940920,26.2,36.9,26.2,22.6,8.7,2.8,17.2
1686941040,25.8,36.7,25.8,22.6,6.4,2.9,17.3
1686941160,26.5,36.7,26.4,22.6,10.1,2.7,17.3
1686941280,26.5,37.1,26.5,22.6,10.0,2.7,17.3
1686941400,26.6,37.3,26.6,22.6,10.3,2.7,17.3
1686941520,26.7,37.3,26.6,22.6,10.6,2.7,17.4
1686941640,26.4,36.8,26.4,22.6,9.6,2.7,17.4
1686941760,26.5,37.0,26.4,22.6,9.6,2.7,17.4
1686941880,26.5,37.0,26.4,22.6,9.5,2.8,17.4
1686942000,26.5,37.1,26.5,22.6,9.7,2.7,17.5
1686942120,26.5,36.4,26.4,22.6,9.6,2.7,17.5
1686942240,26.5,36.4,26.5,22.6,9.6,2.7,17.5
1686942360,26.5,37.1,26.5,22.6,9.6,2.7,17.5
1686942480,26.5,37.1,26.4,22.6,9.5,2.7,17.6
1686942600,26.5,37.1,26.5,22.6,9.6,2.7,17.6
1686942720,26.5,37.1,26.5,22.6,9.6,2.7,17.6
1686942840,26.5,37.2,26.5,22.6,9.6,2.7,17.7
1686942960,26.5,37.2,26.5,22.6,9.6,2.8,17.7
1686943080,26.5,36.2,26.5,22.6,9.7,2.8,17.7
1686943200,26.5,36.8,26.5,22.6,9.8,2.7,17.8
1686943320,26.5,36.8,26.5,22.6,9.8,2.7,17.8
1686943440,26.5,36.8,26.5,22.6,9.8,2.7,17.8
1686943560,26.6,36.3,26.5,22.6,9.9,2.7,17.8
1686943680,26.6,36.4,26.6,22.6,9.9,2.7,17.9
1686943800,26.6,36.5,26.6,22.6,10.0,2.7,17.9
1686943920,26.6,36.6,26.6,22.6,10.1,2.7,17.9
1686944040,26.6,36.6,26.6,22.6,10.0,2.8,18.0
1686944160,26.6,36.6,26.6,22.6,10.1,2.7,18.0
1686944280,26.6,36.7,26.6,22.6,10.1,2.7,18.0
1686944400,26.6,36.7,26.6,22.6,10.1,2.7,18.0
1686944520,26.7,36.8,26.6,22.6,10.2,2.7,18.1
1686944640,26.7,36.8,26.7,22.6,10.2,2.7,18.1
1686944760,26.7,36.8,26.7,22.6,10.3,2.7,18.1
1686944880,26.7,36.9,26.7,22.6,10.3,2.7,18.1
1686945000,26.7,36.9,26.7,22.6,10.4,2.7,18.2
1686945120,26.8,36.9,26.8,22.6,10.2,2.7,18.2
1686945240,27.0,36.6,26.9,22.6,10.2,2.7,18.2
1686945360,27.2,36.8,27.2,22.6,10.1,2.7,18.2
1686945480,27.5,36.8,27.5,22.6,10.1,2.6,18.3
1686945600,27.5,37.2,27.5,22.6,10.0,2.6,18.3
1686945720,27.5,37.4,27.5,22.6,9.9,2.6,18.3
1686945840,27.6,37.4,27.6,22.6,9.9,2.6,18.4
1686945960,27.6,37.5,27.6,22.6,10.0,2.6,18.4
1686946080,27.6,37.6,27.6,22.6,10.1,2.6,18.4
1686946200,27.6,37.6,27.6,22.6,10.0,2.6,18.5
1686946320,27.6,37.5,27.6,22.6,10.1,2.7,18.5
1686946440,27.7,37.5,27.6,22.6,10.1,2.6,18.5
1686946560,27.6,37.6,27.6,22.6,10.0,2.6,18.5
1686946680,27.6,37.6,27.6,22.6,10.0,2.6,18.5
1686946800,27.6,37.6,27.6,22.6,10.0,2.6,18.6
1686946920,27.6,37.6,27.6,22.6,10.0,2.6,18.6
1686947040,27.6,37.7,27.6,22.6,10.0,2.6,18.6
1686947160,27.7,37.6,27.6,22.6,10.0,2.6,18.6
1686947280,27.7,37.5,27.7,22.6,10.0,2.6,18.7
1686947400,27.7,37.6,27.7,22.6,10.0,2.6,18.7
1686947520,27.7,37.7,27.7,22.6,9.9,2.6,18.7
1686947640,27.7,37.7,27.7,22.6,9.9,2.6,18.7
1686947760,27.7,37.7,27.7,22.6,9.9,2.6,18.8
1686947880,27.7,37.6,27.7,22.6,9.9,2.6,18.8
1686948000,27.8,37.6,27.8,22.6,9.8,2.6,18.8
1686948120,27.9,37.9,27.9,22.6,9.6,2.6,18.8
1686948240,27.9,38.2,27.9,22.6,9.4,2.6,18.8
1686948360,28.1,38.2,28.0,22.6,9.4,2.6,18.8
1686948480,28.1,38.2,28.1,22.6,9.5,2.6,18.9
1686948600,28.1,38.2,28.1,22.6,9.6,2.6,18.9
1686948720,28.1,38.2,28.1,22.6,9.5,2.6,18.9
1686948840,28.1,38.2,28.1,22.6,9.4,2.6,18.9
1686948960,28.1,38.2,28.1,22.6,9.4,2.6,19.0
1686949080,28.0,38.2,28.0,22.6,9.2,2.6,19.0
1686949200,28.0,38.2,28.0,22.6,9.1,2.6,19.0
1686949320,28.1,38.2,28.1,22.6,9.3,2.6,19.0
1686949440,28.1,38.2,28.1,22.6,9.2,2.6,19.1
1686949560,28.1,38.2,28.1,22.6,9.2,2.6,19.1
1686949680,27.7,38.2,27.6,22.6,7.5,2.6,19.1
1686949800,28.0,36.8,28.0,22.6,8.9,2.6,19.2
1686949920,28.2,38.3,28.2,22.6,9.5,2.6,19.2
1686950040,28.2,38.3,28.2,22.6,9.4,2.6,19.2
1686950160,28.2,38.3,28.2,22.6,9.3,2.6,19.2
1686950280,28.3,37.2,28.3,22.6,9.6,2.6,19.3
1686950400,28.3,37.2,28.3,22.6,9.4,2.6,19.3
1686950520,28.1,38.4,28.1,22.6,8.9,2.6,19.3
1686950640,28.2,38.1,28.2,22.6,9.2,2.6,19.3
1686950760,28.2,38.1,28.2,22.6,9.1,2.6,19.4
1686950880,28.2,38.2,28.2,22.6,9.0,2.6,19.4
1686951000,28.2,38.2,28.2,22.6,8.9,2.6,19.4
1686951120,28.2,38.2,28.2,22.6,8.9,2.6,19.5
1686951240,28.2,38.1,28.2,22.6,8.8,2.6,19.5
1686951360,28.2,38.1,28.2,22.6,8.8,2.6,19.5
1686951480,28.2,38.1,28.2,22.6,8.8,2.6,19.5
1686951600,28.2,38.2,28.2,22.6,8.8,2.6,19.6
1686951720,28.2,38.1,28.2,22.6,8.9,2.6,19.6
1686951840,28.2,38.1,28.2,22.6,8.7,2.6,19.6
1686951960,28.2,38.1,28.2,22.6,8.7,2.6,19.7
1686952080,28.2,38.1,28.2,22.6,8.6,2.6,19.7
1686952200,28.2,38.1,28.2,22.6,8.7,2.5,19.7
1686952320,28.2,38.0,28.2,22.6,8.6,2.6,19.8
1686952440,28.2,38.0,28.2,22.6,8.6,2.6,19.8
1686952560,28.2,38.0,28.2,22.6,8.5,2.6,19.8
1686952680,28.2,38.0,28.2,22.6,8.5,2.6,19.8
1686952800,28.2,38.0,28.2,22.6,8.4,2.6,19.9
1686952920,28.2,38.0,28.2,22.6,8.4,2.5,19.9
1686953040,28.2,37.9,28.2,22.6,8.4,2.6,19.9
1686953160,28.2,37.9,28.2,22.6,8.4,2.6,20.0
1686953280,28.2,37.9,28.2,22.6,8.3,2.6,20.0
1686953400,28.2,37.9,28.2,22.6,8.2,2.6,20.0
1686953520,28.2,37.8,28.2,22.6,8.2,2.6,20.1
1686953640,28.2,37.8,28.2,22.6,8.2,2.6,20.1
1686953760,28.2,37.8,28.2,22.6,8.2,2.6,20.2
1686953880,28.2,37.8,28.2,22.6,8.2,2.6,20.2
1686954000,28.2,37.8,28.2,22.6,8.1,2.6,20.2
1686954120,28.2,37.7,28.2,22.6,8.1,2.5,20.3
1686954240,28.2,37.7,28.2,22.6,8.0,2.6,20.3
1686954360,28.2,37.7,28.2,22.6,8.0,2.6,20.3
1686954480,28.2,37.6,28.2,22.6,7.9,2.6,20.4
1686954600,28.2,37.6,28.1,22.6,7.9,2.6,20.4
1686954720,28.2,37.6,28.2,22.6,7.9,2.6,20.5
1686954840,28.1,37.4,28.1,22.6,7.8,2.6,20.5
1686954960,28.1,37.3,28.1,22.6,7.8,2.6,20.5
1686955080,28.1,37.3,28.1,22.6,7.7,2.6,20.6
1686955200,28.1,37.2,28.1,22.6,7.6,2.6,20.6
1686955320,28.1,37.1,28.1,22.6,7.6,2.6,20.6
1686955440,28.1,37.1,28.1,22.6,7.5,2.6,20.7
1686955560,28.1,37.0,28.0,22.6,7.5,2.6,20.7
1686955680,28.0,36.8,28.0,22.6,7.3,2.6,20.7
1686955800,28.0,36.9,28.0,22.6,7.2,2.6,20.8
1686955920,28.0,36.8,28.0,22.6,7.2,2.6,20.8
1686956040,27.9,37.2,27.9,22.6,7.1,2.6,20.8
1686956160,27.9,37.1,27.9,22.6,6.9,2.6,20.9
1686956280,27.8,37.2,27.8,22.6,6.8,2.6,20.9
1686956400,27.8,37.3,27.8,22.6,6.9,2.6,21.0
1686956520,27.8,37.4,27.8,22.6,6.8,2.6,21.0
1686956640,27.8,37.3,27.8,22.6,6.8,2.6,21.0
1686956760,27.7,37.3,27.7,22.6,6.6,2.6,21.1
1686956880,27.8,37.1,27.8,22.6,6.7,2.6,21.1
1686957000,27.7,36.2,27.7,22.6,6.6,2.6,21.2
1686957120,27.7,36.2,27.7,22.6,6.5,2.6,21.2
1686957240,27.7,37.0,27.7,22.6,6.5,2.6,21.2
1686957360,27.7,36.1,27.7,22.6,6.5,2.7,21.3
1686957480,27.7,36.1,27.7,22.6,6.4,2.6,21.3
1686957600,27.7,36.6,27.6,22.6,6.3,2.6,21.4
1686957720,27.6,36.7,27.6,22.6,6.3,2.6,21.4
1686957840,27.6,36.6,27.6,22.6,6.2,2.6,21.5
1686957960,27.6,38.2,27.6,22.6,6.1,2.6,21.5
1686958080,27.5,38.2,27.5,22.6,6.0,2.6,21.6
1686958200,27.5,38.2,27.5,22.6,6.0,2.6,21.6
1686958320,27.5,38.0,27.5,22.6,5.9,2.7,21.7
1686958440,27.5,37.9,27.5,22.6,5.9,2.6,21.7
1686958560,27.5,37.9,27.5,22.6,5.9,2.7,21.7
1686958680,27.5,37.8,27.4,22.6,5.8,2.7,21.8
1686958800,27.4,38.4,27.4,22.6,5.6,2.7,21.8
1686958920,27.4,38.4,27.4,22.6,5.6,2.7,21.8
1686959040,27.4,38.4,27.4,22.6,5.5,2.6,21.9
1686959160,27.4,38.2,27.3,22.6,5.4,2.7,21.9
1686959280,27.3,38.2,27.3,22.6,5.4,2.7,22.0
1686959400,27.3,38.2,27.3,22.6,5.3,2.6,22.0
1686959520,27.3,38.2,27.3,22.6,5.2,2.6,22.0
1686959640,27.3,38.2,27.3,22.6,5.2,2.6,22.1
1686959760,27.2,38.1,27.2,22.6,5.1,2.7,22.1
1686959880,27.2,38.1,27.2,22.6,5.1,2.7,22.1
1686960000,27.2,38.1,27.2,22.6,5.0,2.7,22.2
1686960120,27.2,38.1,27.2,22.6,4.9,2.7,22.2
1686960240,27.2,38.1,27.1,22.6,4.8,2.7,22.2
1686960360,27.1,38.0,27.1,22.6,4.8,2.7,22.2
1686960480,27.1,38.1,27.1,22.6,4.7,2.7,22.2
1686960600,27.1,37.0,27.1,22.6,4.7,2.7,22.2
1686960720,27.0,37.0,27.0,22.6,4.5,2.7,22.3
1686960840,27.0,37.2,27.0,22.6,4.4,2.7,22.3
1686960960,27.0,37.2,26.9,22.6,4.4,2.7,22.3
1686961080,26.7,37.2,26.6,22.6,4.3,2.8,22.3
1686961200,26.2,36.9,26.2,22.6,4.3,2.8,22.4
1686961320,26.2,35.6,26.1,22.6,4.1,2.8,22.4
1686961440,26.1,35.6,26.1,22.6,4.1,2.8,22.4
1686961560,26.1,35.9,26.1,22.6,4.0,2.8,22.4
1686961680,26.1,36.0,26.1,22.6,3.9,2.8,22.5
1686961800,26.1,36.0,26.0,22.6,3.9,2.8,22.5
1686961920,26.0,35.2,26.0,22.6,3.7,2.8,22.5
1686962040,26.0,38.7,26.0,22.6,3.7,2.8,22.5
1686962160,26.0,38.7,26.0,22.6,3.6,2.8,22.5
1686962280,26.0,38.6,25.9,22.6,3.5,2.8,22.6
1686962400,25.9,38.6,25.9,22.6,3.4,2.8,22.6
1686962520,25.9,38.5,25.9,22.6,3.4,2.8,22.6
1686962640,25.9,38.9,25.9,22.6,3.2,2.8,22.6
1686962760,25.9,38.9,25.9,22.6,3.2,2.8,22.6
1686962880,25.9,38.4,25.8,22.6,3.1,2.8,22.7
1686963000,25.9,38.3,25.8,22.6,3.0,2.8,22.7
1686963120,25.8,38.3,25.8,22.6,2.9,2.8,22.7
1686963240,25.8,37.8,25.8,22.6,2.9,2.9,22.7
1686963360,25.8,38.3,25.8,22.6,2.8,2.8,22.7
1686963480,25.8,38.3,25.8,22.6,2.7,2.8,22.7
1686963600,25.8,38.8,25.7,22.6,2.6,2.8,22.7
1686963720,25.7,37.9,25.7,22.6,2.5,2.9,22.7
1686963840,25.7,37.9,25.7,22.6,2.5,2.8,22.7
1686963960,25.7,38.0,25.7,22.6,2.4,2.9,22.7
1686964080,25.7,37.7,25.7,22.6,2.3,2.8,22.7
1686964200,25.7,37.7,25.6,22.6,2.2,2.8,22.7
1686964320,25.6,36.9,25.6,22.6,2.1,2.9,22.7
1686964440,25.6,36.7,25.6,22.6,2.0,2.8,22.8
1686964560,25.6,36.7,25.6,22.6,1.9,2.8,22.8
1686964680,25.6,36.1,25.5,22.6,1.8,2.8,22.8
1686964800,25.5,34.7,25.5,22.6,1.6,2.8,22.8
1686964920,25.5,34.7,25.5,22.6,1.5,2.8,22.8
1686965040,25.5,38.1,25.5,22.6,1.5,2.8,22.8
1686965160,25.5,38.0,25.5,22.6,1.4,2.8,22.8
1686965280,25.5,37.9,25.5,22.6,1.4,2.8,22.8
1686965400,25.5,37.9,25.4,22.6,1.3,2.9,22.8
1686965520,25.4,38.5,25.4,22.6,1.2,2.9,22.8
1686965640,25.4,38.2,25.4,22.6,1.2,2.8,22.8
1686965760,25.4,38.2,25.4,22.6,1.1,2.8,22.8
1686965880,25.4,36.9,25.4,22.6,1.1,2.8,22.8
1686966000,25.4,37.3,25.3,22.6,1.0,2.9,22.8
1686966120,25.4,37.3,25.3,22.6,1.0,2.8,22.8
1686966240,25.3,36.4,25.3,22.6,0.9,2.8,22.8
1686966360,25.3,36.5,25.3,22.6,0.9,2.8,22.8
1686966480,25.3,36.5,25.3,22.6,0.9,2.8,22.8
1686966600,25.3,37.2,25.2,22.6,0.8,2.9,22.8
1686966720,25.3,36.1,25.2,22.6,0.8,2.8,22.8
1686966840,25.2,36.1,25.2,22.6,0.8,2.9,22.8
1686966960,25.2,36.3,25.2,22.6,0.7,2.9,22.8
1686967080,25.2,36.0,25.2,22.6,0.7,2.9,22.8
1686967200,25.2,36.0,25.2,22.6,0.7,2.8,22.7
1686967320,25.2,37.6,25.2,22.6,0.7,2.8,22.7
1686967440,25.2,37.5,25.2,22.6,0.7,2.8,22.7
1686967560,25.2,37.5,25.1,22.6,0.6,2.9,22.7
1686967680,25.2,36.9,25.1,22.6,0.6,2.9,22.7
1686967800,25.1,36.1,25.1,22.6,0.5,2.9,22.7
1686967920,25.1,36.1,25.1,22.6,0.5,2.9,22.7
1686968040,25.1,36.8,25.0,22.6,0.5,2.9,22.7
1686968160,25.1,36.8,25.0,22.6,0.5,2.8,22.7
1686968280,25.0,36.8,25.0,22.6,0.5,2.8,22.7
1686968400,25.0,36.8,25.0,22.6,0.5,2.8,22.6
1686968520,25.0,36.8,25.0,22.6,0.5,2.9,22.6
1686968640,25.0,36.8,24.9,22.6,0.4,3.0,22.6
1686968760,24.9,37.0,24.9,22.6,0.4,2.9,22.6
1686968880,24.9,36.7,24.8,22.6,0.4,2.9,22.6
1686969000,24.8,36.7,24.8,22.6,0.4,2.9,22.6
1686969120,24.8,35.7,24.8,22.6,0.4,2.9,22.6
1686969240,24.7,30.8,24.7,22.6,0.3,2.9,22.6
1686969360,24.7,30.7,24.6,22.6,0.3,2.9,22.6
1686969480,24.6,30.6,24.6,22.6,0.3,2.9,22.6
1686969600,24.5,30.5,24.5,22.6,0.2,2.9,22.6
1686969720,24.5,30.4,24.5,22.6,0.2,2.9,22.6
1686969840,24.4,30.2,24.4,22.6,0.2,2.9,22.6
1686969960,24.4,30.1,24.3,22.6,0.2,2.9,22.5
1686970080,24.3,30.0,24.3,22.6,0.1,2.9,22.5
1686970200,24.3,29.9,24.3,22.6,0.1,3.0,22.5
1686970320,24.2,29.7,24.2,22.6,0.1,3.0,22.5
1686970440,24.2,29.5,24.2,22.6,0.1,2.9,22.5
1686970560,24.2,29.3,24.2,22.6,0.1,3.0,22.5
1686970680,24.2,29.1,24.1,22.6,0.1,3.0,22.5
1686970800,24.1,28.8,24.1,22.6,0.0,2.9,22.5
1686970920,24.1,28.5,24.1,22.6,0.0,3.0,22.5
1686971040,24.0,28.1,24.0,22.6,0.0,3.6,22.5
1686971160,24.1,27.8,24.1,22.6,0.0,2.5,22.4
1686971280,24.1,27.5,24.1,22.6,0.0,2.4,22.4
1686971400,24.1,26.8,24.1,22.6,-0.0,2.4,22.4
1686971520,24.0,25.1,24.0,22.6,-0.0,2.5,22.4
1686971640,24.0,24.4,24.0,22.6,-0.0,2.5,22.4
1686971760,24.0,24.4,24.0,22.6,-0.0,2.4,22.4
1686971880,24.0,24.4,24.0,22.6,-0.0,2.4,22.4
1686972000,24.0,24.3,24.0,22.6,-0.0,2.4,22.3
1686972120,24.0,24.3,24.0,22.6,0.0,2.4,22.3
1686972240,24.0,24.3,23.9,22.6,-0.0,2.4,22.3
1686972360,23.9,24.3,23.9,22.6,-0.0,2.4,22.3
1686972480,23.9,18.8,23.9,22.6,0.0,2.4,22.3
1686972600,23.9,15.5,23.8,22.6,-0.0,2.4,22.3
1686972720,23.8,12.3,23.8,22.6,-0.0,2.5,22.2
1686972840,23.8,9.6,23.8,22.6,0.0,2.4,22.2
1686972960,23.8,7.4,23.8,22.6,-0.0,2.4,22.2
1686973080,23.8,5.7,23.8,22.6,0.0,2.4,22.2
1686973200,23.8,4.3,23.8,22.6,-0.0,2.3,22.2
1686973320,23.8,3.2,23.8,22.6,-0.0,1.7,22.2
1686973440,23.8,2.4,23.8,22.6,-0.0,1.8,22.1
1686973560,23.8,1.8,23.8,22.6,-0.0,1.7,22.1
1686973680,23.8,1.4,23.8,22.6,-0.0,1.7,22.1
1686973800,23.8,1.1,23.8,22.6,-0.0,1.7,22.1
1686973920,23.8,0.8,23.8,22.6,-0.0,1.7,22.1
1686974040,23.8,0.7,23.8,22.6,-0.0,1.7,22.1
1686974160,23.8,0.5,23.8,22.6,-0.0,1.7,22.1
1686974280,23.8,0.4,23.8,22.6,-0.0,1.7,22.0
1686974400,23.8,0.4,23.8,22.6,-0.0,1.7,22.0
1686974520,23.8,0.3,23.8,22.6,-0.0,1.7,22.0
1686974640,23.8,0.3,23.8,22.6,-0.0,1.7,22.0
1686974760,23.8,0.3,23.8,22.6,-0.0,1.7,22.0
1686974880,23.8,0.3,23.8,22.6,-0.0,1.7,22.0
1686975000,23.8,0.3,23.8,22.6,-0.0,1.7,22.0
1686975120,23.8,0.3,23.8,22.6,-0.0,1.7,22.0
1686975240,23.8,0.3,23.8,22.6,-0.0,1.7,22.0
1686975360,23.7,0.3,23.7,22.6,-0.0,1.7,22.0
1686975480,23.7,0.3,23.7,22.6,-0.0,1.7,22.0
1686975600,23.7,0.3,23.7,22.6,-0.0,1.8,21.9
1686975720,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686975840,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686975960,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686976080,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686976200,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686976320,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686976440,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686976560,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686976680,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686976800,23.7,0.3,23.7,22.6,-0.0,1.7,21.9
1686976920,23.7,0.3,23.7,22.6,-0.0,1.4,21.9
1686977040,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686977160,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686977280,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686977400,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686977520,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686977640,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686977760,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686977880,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978000,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978120,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978240,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978360,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978480,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978600,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978720,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978840,23.7,0.3,23.7,22.6,-0.0,1.4,21.8
1686978960,23.6,0.3,23.7,22.6,-0.0,1.4,21.8
1686979080,23.6,0.3,23.6,22.6,-0.0,1.4,21.8
1686979200,23.6,0.3,23.6,22.6,-0.0,1.4,21.8
1686979320,23.6,0.3,23.6,22.6,-0.0,1.5,21.8
1686979440,23.6,0.3,23.6,22.6,-0.0,1.4,21.8
1686979560,23.6,0.3,23.6,22.6,-0.0,1.4,21.8
1686979680,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686979800,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686979920,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686980040,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686980160,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686980280,23.6,0.3,23.6,22.6,-0.0,1.5,21.7
1686980400,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686980520,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686980640,23.6,0.3,23.6,22.6,-0.0,1.5,21.7
1686980760,23.6,0.3,23.6,22.6,-0.0,1.5,21.7
1686980880,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686981000,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686981120,23.6,0.3,23.6,22.6,-0.0,1.5,21.7
1686981240,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686981360,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686981480,23.6,0.3,23.6,22.6,-0.0,1.5,21.7
1686981600,23.6,0.3,23.6,22.6,-0.0,1.5,21.7
1686981720,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686981840,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686981960,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686982080,23.6,0.3,23.6,22.6,-0.0,1.4,21.7
1686982200,23.6,0.3,23.6,22.6,-0.0,1.5,21.7
1686982320,23.6,0.3,23.6,22.6,-0.0,1.2,21.7
1686982440,23.6,0.3,23.6,22.6,-0.0,1.2,21.7
1686982560,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686982680,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686982800,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686982920,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686983040,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686983160,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686983280,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686983400,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686983520,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686983640,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686983760,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686983880,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686984000,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686984120,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686984240,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686984360,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686984480,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686984600,23.6,0.3,23.6,22.6,-0.0,1.2,21.6
1686984720,23.6,0.3,23.6,22.6,-0.0,1.2,21.5
1686984840,23.6,0.3,23.6,22.6,-0.0,1.2,21.5
1686984960,23.6,0.3,23.6,22.6,-0.0,1.2,21.5
1686985080,23.6,0.3,23.6,22.6,-0.0,1.2,21.5
1686985200,23.6,0.3,23.6,22.6,-0.0,1.2,21.5
1686985320,23.6,0.3,23.6,22.6,-0.0,1.2,21.5
1686985440,23.6,0.3,23.6,22.6,-0.0,1.2,21.5
1686985560,23.5,0.3,23.6,22.6,-0.0,1.2,21.5
1686985680,23.6,0.3,23.6,22.6,-0.0,1.2,21.5
1686985800,23.5,0.3,23.6,22.6,-0.0,1.2,21.5
1686985920,23.5,0.3,23.5,22.6,-0.0,1.2,21.5
1686986040,23.5,0.3,23.5,22.6,-0.0,1.2,21.5
1686986160,23.5,0.3,23.5,22.6,-0.0,1.2,21.5
1686986280,23.5,0.3,23.5,22.6,-0.0,1.2,21.5
1686986400,23.5,0.3,23.5,22.6,-0.0,1.2,21.5
1686986520,23.5,0.3,23.5,22.6,-0.0,1.2,21.5
1686986640,23.5,0.3,23.5,22.6,-0.0,1.2,21.5
1686986760,23.5,0.3,23.5,22.6,-0.0,1.2,21.5
1686986880,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987000,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987120,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987240,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987360,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987480,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987600,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987720,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987840,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686987960,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686988080,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686988200,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686988320,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686988440,23.5,0.3,23.5,22.6,-0.0,1.2,21.4
1686988560,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686988680,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686988800,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686988920,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686989040,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686989160,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686989280,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686989400,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686989520,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686989640,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686989760,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686989880,23.5,0.3,23.5,22.6,-0.0,1.2,21.3
1686990000,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686990120,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686990240,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686990360,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686990480,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686990600,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686990720,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686990840,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686990960,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
