Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686991080,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686991200,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686991320,23.5,0.3,23.5,22.6,-0.0,1.2,21.2
1686991440,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686991560,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686991680,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686991800,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686991920,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686992040,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686992160,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686992280,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686992400,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686992520,23.5,0.3,23.5,22.6,-0.0,1.2,21.1
1686992640,23.5,0.3,23.5,22.6,-0.0,1.2,21.0
1686992760,23.5,0.3,23.5,22.6,-0.0,1.2,21.0
1686992880,23.5,0.3,23.5,22.6,-0.0,1.2,21.0
1686993000,23.5,0.3,23.5,22.6,-0.0,1.2,21.0
1686993120,23.5,0.3,23.5,22.6,-0.0,1.2,21.0
1686993240,23.4,0.3,23.5,22.6,-0.0,1.2,21.0
1686993360,23.4,0.3,23.5,22.6,-0.0,1.2,21.0
1686993480,23.5,0.3,23.5,22.6,-0.0,1.2,21.0
1686993600,23.4,0.3,23.5,22.6,-0.0,1.2,21.0
1686993720,23.4,0.3,23.5,22.6,-0.0,1.2,21.0
1686993840,23.4,0.3,23.4,22.6,-0.0,1.2,21.0
1686993960,23.4,0.3,23.4,22.6,-0.0,1.2,21.0
1686994080,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686994200,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686994320,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686994440,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686994560,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686994680,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686994800,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686994920,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686995040,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686995160,23.4,0.3,23.4,22.6,-0.0,1.2,20.9
1686995280,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686995400,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686995520,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686995640,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686995760,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686995880,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996000,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996120,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996240,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996360,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996480,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996600,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996720,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996840,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686996960,23.4,0.3,23.4,22.6,-0.0,1.2,20.8
1686997080,23.4,0.3,23.4,22.6,-0.0,1.2,20.7
1686997200,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686997320,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686997440,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686997560,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686997680,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686997800,23.4,0.3,23.4,22.6,-0.0,1.0,20.7
1686997920,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686998040,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686998160,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686998280,23.4,0.3,23.4,22.6,-0.0,1.0,20.7
1686998400,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686998520,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686998640,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686998760,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686998880,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686999000,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686999120,23.4,0.3,23.4,22.6,-0.0,0.9,20.7
1686999240,23.4,0.3,23.4,22.6,-0.0,1.0,20.7
1686999360,23.4,0.3,23.4,22.6,-0.0,1.0,20.6
1686999480,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1686999600,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1686999720,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1686999840,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1686999960,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687000080,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687000200,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687000320,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687000440,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687000560,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687000680,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687000800,23.4,0.3,23.4,22.6,-0.0,1.0,20.6
1687000920,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687001040,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687001160,23.4,0.3,23.4,22.6,-0.0,0.9,20.6
1687001280,23.4,0.3,23.4,22.6,-0.0,0.9,20.5
1687001400,23.4,0.3,23.4,22.6,-0.0,0.9,20.5
1687001520,23.4,0.3,23.4,22.6,-0.0,1.0,20.5
1687001640,23.4,0.3,23.4,22.6,-0.0,0.9,20.5
1687001760,23.4,0.3,23.4,22.6,-0.0,0.9,20.5
1687001880,23.4,0.3,23.4,22.6,-0.0,1.0,20.5
1687002000,23.4,0.3,23.4,22.6,-0.0,0.9,20.5
1687002120,23.4,0.3,23.4,22.6,-0.0,0.9,20.5
1687002240,23.4,0.3,23.4,22.6,-0.0,0.9,20.5
1687002360,23.4,0.4,23.4,22.6,-0.0,0.9,20.5
1687002480,23.4,0.4,23.4,22.6,-0.0,0.9,20.5
1687002600,23.4,0.5,23.4,22.6,-0.0,0.9,20.5
1687002720,23.4,0.6,23.4,22.6,-0.0,0.9,20.5
1687002840,23.4,0.7,23.4,22.6,-0.0,0.9,20.5
1687002960,23.4,0.9,23.4,22.6,-0.0,0.9,20.5
1687003080,23.4,1.1,23.4,22.6,-0.0,0.9,20.5
1687003200,23.4,1.4,23.4,22.6,-0.0,0.9,20.4
1687003320,23.4,1.8,23.4,22.6,-0.0,1.0,20.4
1687003440,23.4,2.5,23.4,22.6,-0.0,0.9,20.4
1687003560,23.4,3.5,23.4,22.6,-0.0,0.9,20.4
1687003680,23.4,5.0,23.4,22.6,-0.0,0.9,20.4
1687003800,23.4,7.1,23.4,22.6,-0.0,1.0,20.4
1687003920,23.4,10.0,23.4,22.6,-0.0,0.9,20.4
1687004040,23.4,13.9,23.4,22.6,-0.0,1.0,20.4
1687004160,23.4,18.1,23.4,22.6,-0.0,1.0,20.4
1687004280,23.4,21.9,23.4,22.6,-0.0,1.0,20.4
1687004400,23.4,24.3,23.4,22.6,-0.0,1.0,20.4
1687004520,23.4,23.7,23.4,22.6,-0.0,1.0,20.4
1687004640,23.4,23.7,23.4,22.6,-0.0,1.0,20.4
1687004760,23.4,23.7,23.4,22.6,-0.0,1.0,20.4
1687004880,23.4,23.7,23.4,22.6,0.0,1.0,20.4
1687005000,23.4,23.7,23.4,22.6,0.0,1.0,20.4
1687005120,23.4,23.7,23.4,22.6,0.0,1.0,20.4
1687005240,23.4,25.8,23.4,22.6,0.0,1.0,20.3
1687005360,23.4,27.4,23.4,22.6,0.0,1.0,20.3
1687005480,23.4,27.9,23.4,22.6,0.0,1.0,20.3
1687005600,23.4,28.3,23.4,22.6,0.0,1.0,20.3
1687005720,23.4,28.4,23.4,22.6,0.1,1.0,20.3
1687005840,23.4,28.7,23.4,22.6,0.1,1.0,20.3
1687005960,23.4,29.0,23.4,22.6,0.1,1.0,20.3
1687006080,23.4,29.2,23.4,22.6,0.1,1.0,20.3
1687006200,23.4,29.4,23.4,22.6,0.1,1.0,20.3
1687006320,23.4,29.7,23.4,22.6,0.1,1.0,20.3
1687006440,23.4,29.9,23.4,22.6,0.1,1.0,20.3
1687006560,23.4,30.0,23.4,22.6,0.2,1.0,20.3
1687006680,23.4,30.2,23.4,22.6,0.2,1.0,20.3
1687006800,23.4,30.3,23.4,22.6,0.2,1.0,20.3
1687006920,23.4,30.4,23.4,22.6,0.2,1.0,20.3
1687007040,23.4,30.5,23.4,22.6,0.2,1.0,20.3
1687007160,23.4,30.6,23.4,22.6,0.3,1.0,20.3
1687007280,23.4,30.7,23.4,22.6,0.3,1.0,20.2
1687007400,23.4,30.8,23.4,22.6,0.3,1.0,20.2
1687007520,23.4,30.8,23.4,22.6,0.3,1.0,20.2
1687007640,23.4,30.9,23.4,22.6,0.3,1.0,20.2
1687007760,23.4,34.5,23.4,22.6,0.4,1.0,20.2
1687007880,23.4,35.1,23.4,22.6,0.4,1.0,20.2
1687008000,23.4,35.4,23.4,22.6,0.4,1.0,20.2
1687008120,23.5,35.8,23.4,22.6,0.4,1.0,20.2
1687008240,23.5,35.8,23.4,22.6,0.5,1.0,20.2
1687008360,23.5,36.4,23.4,22.6,0.5,1.0,20.2
1687008480,23.5,35.6,23.4,22.6,0.5,1.0,20.2
1687008600,23.5,35.6,23.4,22.6,0.5,1.0,20.2
1687008720,23.5,36.4,23.4,22.6,0.5,1.0,20.2
1687008840,23.5,36.6,23.5,22.6,0.6,1.0,20.2
1687008960,23.5,36.6,23.5,22.6,0.6,1.0,20.2
1687009080,23.5,36.3,23.5,22.6,0.6,1.0,20.2
1687009200,23.5,36.6,23.5,22.6,0.6,1.0,20.3
1687009320,23.5,36.6,23.5,22.6,0.6,1.0,20.3
1687009440,23.5,37.2,23.5,22.6,0.6,1.0,20.3
1687009560,23.5,37.4,23.5,22.6,0.6,1.0,20.3
1687009680,23.5,37.4,23.5,22.6,0.6,1.0,20.3
1687009800,23.5,37.2,23.5,22.6,0.7,1.0,20.3
1687009920,23.5,36.1,23.5,22.6,0.7,1.0,20.4
1687010040,23.5,36.1,23.5,22.6,0.7,1.0,20.4
1687010160,23.5,36.4,23.5,22.6,0.7,1.0,20.4
1687010280,23.5,37.4,23.5,22.6,0.7,1.0,20.4
1687010400,23.5,37.4,23.5,22.6,0.7,1.0,20.4
1687010520,23.5,36.4,23.5,22.6,0.8,1.0,20.5
1687010640,23.5,37.2,23.5,22.6,0.8,1.0,20.5
1687010760,23.5,37.2,23.5,22.6,0.8,1.0,20.5
1687010880,23.5,36.1,23.5,22.6,0.8,1.0,20.5
1687011000,23.6,36.4,23.5,22.6,0.8,1.0,20.6
1687011120,23.6,36.4,23.5,22.6,0.8,1.0,20.6
1687011240,23.6,36.9,23.5,22.6,0.8,1.0,20.6
1687011360,23.6,37.5,23.5,22.6,0.8,1.0,20.6
1687011480,23.6,37.5,23.5,22.6,0.9,1.0,20.6
1687011600,23.6,37.0,23.6,22.6,0.9,1.0,20.7
1687011720,23.6,37.3,23.6,22.6,0.9,1.0,20.7
1687011840,23.6,37.3,23.6,22.6,0.9,1.0,20.7
1687011960,23.6,37.6,23.6,22.6,0.9,1.0,20.7
1687012080,23.6,37.4,23.6,22.6,0.9,1.0,20.8
1687012200,23.6,37.4,23.6,22.6,0.9,1.0,20.8
1687012320,23.6,37.7,23.6,22.6,1.0,1.0,20.8
1687012440,23.6,37.7,23.6,22.6,1.0,1.0,20.8
1687012560,23.6,37.1,23.6,22.6,1.0,1.0,20.8
1687012680,23.6,37.7,23.6,22.6,1.0,1.0,20.9
1687012800,23.7,37.7,23.6,22.6,1.0,1.0,20.9
1687012920,23.7,36.8,23.6,22.6,1.0,1.0,20.9
1687013040,23.7,37.4,23.6,22.6,1.0,1.0,20.9
1687013160,23.7,37.4,23.6,22.6,1.0,1.0,21.0
1687013280,23.7,37.8,23.7,22.6,1.0,1.0,21.0
1687013400,23.7,37.4,23.7,22.6,1.1,1.0,21.0
1687013520,23.7,37.4,23.7,22.6,1.1,1.0,21.0
1687013640,23.7,37.5,23.7,22.6,1.1,1.0,21.1
1687013760,23.7,36.1,23.7,22.6,1.1,1.0,21.1
1687013880,23.7,36.1,23.7,22.6,1.1,1.0,21.1
1687014000,23.7,37.2,23.7,22.6,1.1,1.0,21.1
1687014120,23.7,37.5,23.7,22.6,1.1,1.0,21.2
1687014240,23.7,37.5,23.7,22.6,1.2,1.0,21.2
1687014360,23.8,37.5,23.7,22.6,1.2,1.0,21.2
1687014480,23.8,37.2,23.7,22.6,1.2,1.0,21.3
1687014600,23.8,37.2,23.7,22.6,1.2,1.0,21.3
1687014720,23.8,37.7,23.7,22.6,1.2,1.0,21.4
1687014840,23.8,37.5,23.8,22.6,1.2,1.0,21.4
1687014960,23.8,37.5,23.8,22.6,1.3,1.0,21.4
1687015080,23.8,37.0,23.8,22.6,1.3,1.0,21.4
1687015200,23.8,37.1,23.8,22.6,1.4,1.0,21.5
1687015320,23.8,37.1,23.8,22.6,1.4,1.0,21.5
1687015440,23.8,37.2,23.8,22.6,1.5,1.0,21.5
1687015560,23.9,38.2,23.8,22.6,1.5,1.0,21.5
1687015680,23.9,38.2,23.9,22.6,1.6,1.0,21.5
1687015800,23.9,37.8,23.9,22.6,1.7,1.0,21.6
1687015920,23.9,38.0,23.9,22.6,1.7,1.0,21.6
1687016040,24.0,38.0,23.9,22.6,1.8,1.0,21.6
1687016160,24.0,38.2,24.0,22.6,1.9,1.0,21.6
1687016280,24.0,38.2,24.0,22.6,2.0,1.0,21.6
1687016400,24.0,38.2,24.0,22.6,2.1,1.0,21.6
1687016520,24.1,38.5,24.0,22.6,2.2,1.0,21.7
1687016640,24.1,36.8,24.1,22.6,2.2,1.0,21.7
1687016760,24.1,36.8,24.1,22.6,2.3,1.0,21.7
1687016880,24.1,37.6,24.1,22.6,2.5,1.3,21.7
1687017000,24.2,38.3,24.1,22.6,2.5,1.3,21.7
1687017120,24.2,38.3,24.2,22.6,2.6,1.3,21.7
1687017240,24.2,37.9,24.2,22.6,2.7,1.2,21.7
1687017360,24.2,38.3,24.2,22.6,2.8,1.4,21.8
1687017480,24.2,38.3,24.2,22.6,2.9,1.5,21.8
1687017600,24.3,38.2,24.2,22.6,3.0,1.5,21.8
1687017720,24.3,38.2,24.3,22.6,3.1,1.5,21.8
1687017840,24.3,38.2,24.3,22.6,3.2,1.5,21.8
1687017960,24.3,38.8,24.3,22.6,3.3,1.5,21.8
1687018080,24.4,38.8,24.3,22.6,3.4,1.6,21.9
1687018200,24.4,38.8,24.4,22.6,3.5,1.6,21.9
1687018325,24.4,38.8,24.4,22.6,3.6,1.8,21.9
1687018440,24.4,38.8,24.4,22.6,3.8,1.9,21.9
1687018560,24.4,38.8,24.4,22.6,3.9,1.8,21.9
1687018680,24.5,38.0,24.5,22.6,4.0,1.8,21.9
1687018800,24.5,38.5,24.5,22.6,4.1,2.0,22.0
1687018920,24.5,38.5,24.4,22.6,4.2,2.4,22.0
1687019040,24.4,39.1,24.4,22.6,4.3,3.1,22.0
1687019160,24.4,38.4,24.4,22.6,4.5,3.0,22.0
1687019280,24.4,38.4,24.4,22.6,4.6,3.1,22.0
1687019400,24.4,34.9,24.4,22.6,4.5,3.0,22.1
1687019520,24.5,34.9,24.4,22.6,4.6,3.0,22.1
1687019640,24.6,35.6,24.5,22.6,4.8,2.4,22.1
1687019760,24.6,36.4,24.6,22.6,5.0,2.4,22.1
1687019880,24.5,36.4,24.5,22.6,5.1,3.3,22.2
1687020000,24.5,37.1,24.5,22.6,5.3,3.6,22.2
1687020120,24.5,37.7,24.5,22.6,5.5,3.6,22.2
1687020240,24.6,37.7,24.5,22.6,5.6,3.6,22.2
1687020360,24.6,37.6,24.6,22.6,5.7,3.6,22.2
1687020480,24.6,37.5,24.6,22.6,5.8,3.6,22.2
1687020600,24.6,37.5,24.6,22.6,5.9,3.6,22.3
1687020720,24.7,37.5,24.7,22.6,6.0,3.6,22.3
1687020840,24.8,37.5,24.8,22.6,6.1,2.9,22.3
1687020960,24.8,38.5,24.8,22.6,6.1,2.9,22.3
1687021080,24.9,37.6,24.8,22.6,6.3,2.9,22.3
1687021200,24.9,37.6,24.9,22.6,6.4,2.9,22.3
1687021320,24.9,38.5,24.9,22.6,6.4,2.9,22.4
1687021440,25.0,37.8,25.0,22.6,6.6,3.0,22.4
1687021560,25.0,37.8,25.0,22.6,6.7,2.9,22.4
1687021680,25.0,38.7,25.0,22.6,6.7,2.9,22.4
1687021800,25.1,37.9,25.1,22.6,6.8,2.9,22.4
1687021920,25.1,37.9,25.1,22.6,6.9,2.9,22.4
1687022040,25.2,38.1,25.1,22.6,6.9,2.9,22.5
1687022160,25.2,38.2,25.2,22.6,7.0,2.9,22.5
1687022280,25.2,38.2,25.2,22.6,7.1,2.9,22.5
1687022400,25.3,37.7,25.3,22.6,7.2,2.9,22.5
1687022520,25.3,37.9,25.3,22.6,7.3,2.9,22.5
1687022640,25.3,37.9,25.3,22.6,7.1,2.9,22.5
1687022760,25.4,37.9,25.3,22.6,7.3,2.9,22.5
1687022880,25.4,38.1,25.4,22.6,7.4,2.8,22.6
1687023000,25.4,38.1,25.4,22.6,7.4,2.9,22.6
1687023120,25.5,38.2,25.4,22.6,7.4,2.9,22.6
1687023240,25.5,38.2,25.5,22.6,7.5,2.9,22.6
1687023360,25.5,38.2,25.5,22.6,7.5,2.8,22.6
1687023480,25.7,36.8,25.7,22.6,7.6,2.8,22.7
1687023600,25.9,36.9,25.9,22.6,7.6,2.9,22.7
1687023720,25.9,37.0,25.9,22.6,7.7,2.8,22.7
1687023840,26.0,37.1,26.0,22.6,7.8,2.8,22.7
1687023960,26.0,37.1,26.0,22.6,7.8,2.8,22.7
1687024080,26.1,36.9,26.1,22.6,7.9,2.8,22.7
1687024200,26.1,37.5,26.1,22.6,8.0,2.8,22.7
1687024320,26.2,37.2,26.2,22.6,8.0,2.8,22.8
1687024440,26.2,37.2,26.2,22.6,8.0,2.8,22.8
1687024560,26.2,37.4,26.2,22.6,8.1,2.9,22.8
1687024680,26.3,37.6,26.3,22.6,8.1,2.8,22.8
1687024800,26.3,37.5,26.3,22.6,8.1,2.8,22.8
1687024920,26.4,36.2,26.4,22.6,8.2,2.8,22.8
1687025040,26.5,36.9,26.4,22.6,8.3,2.8,22.8
1687025160,26.5,36.9,26.5,22.6,8.4,2.8,22.8
1687025280,26.5,36.5,26.5,22.6,8.4,2.7,22.8
1687025400,26.6,36.7,26.6,22.6,8.5,2.8,22.8
1687025520,26.6,36.7,26.6,22.6,8.5,2.7,22.8
1687025640,26.7,36.9,26.7,22.6,8.6,2.7,22.8
1687025760,26.7,36.6,26.7,22.6,8.6,2.7,22.8
1687025880,26.8,36.6,26.8,22.6,8.6,2.7,22.9
1687026000,26.9,36.8,26.9,22.6,8.7,2.7,22.9
1687026120,26.9,37.0,26.9,22.6,8.7,2.7,22.9
1687026240,27.0,37.0,27.0,22.6,8.8,2.7,22.9
1687026360,27.1,36.2,27.1,22.6,8.8,2.7,22.9
1687026480,27.1,37.0,27.1,22.6,8.8,2.7,22.9
1687026600,27.1,37.0,27.1,22.6,8.8,2.7,22.9
1687026720,27.2,36.5,27.2,22.6,8.9,2.7,23.0
1687026840,27.2,36.2,27.2,22.6,8.9,2.7,23.0
1687026960,27.2,36.2,27.2,22.6,8.9,2.7,23.0
1687027080,27.3,36.3,27.3,22.6,8.9,2.7,23.0
1687027200,27.3,36.5,27.3,22.6,9.0,2.7,23.0
1687027320,27.4,36.4,27.3,22.6,9.0,2.7,23.0
1687027440,27.4,36.6,27.4,22.6,9.0,2.7,23.0
1687027560,27.4,36.7,27.4,22.6,8.9,2.7,23.0
1687027680,27.5,36.8,27.5,22.6,9.1,2.6,23.0
1687027800,27.6,37.0,27.6,22.6,9.0,2.7,23.1
1687027920,27.6,37.3,27.6,22.6,9.0,2.6,23.1
1687028040,27.7,37.2,27.6,22.6,8.9,2.6,23.1
1687028160,27.7,37.4,27.7,22.6,9.0,2.6,23.1
1687028280,27.8,37.5,27.7,22.6,9.0,2.6,23.1
1687028400,27.8,37.5,27.8,22.6,8.9,2.6,23.1
1687028520,27.8,37.7,27.8,22.6,8.8,2.7,23.2
1687028640,27.8,37.7,27.8,22.6,8.9,2.6,23.2
1687028760,27.9,37.7,27.9,22.6,8.8,2.6,23.2
1687028880,28.0,37.8,28.0,22.6,8.8,2.6,23.2
1687029000,28.1,37.8,28.1,22.6,8.9,2.6,23.2
1687029120,28.1,38.0,28.1,22.6,8.9,2.6,23.2
1687029240,28.2,38.0,28.2,22.6,8.9,2.6,23.2
1687029360,28.4,38.0,28.4,22.6,9.0,2.6,23.2
1687029480,28.3,38.4,28.3,22.6,8.9,2.6,23.3
1687029600,28.3,38.4,28.3,22.6,8.7,2.6,23.3
1687029720,28.6,38.4,28.5,22.6,8.8,2.5,23.3
1687029840,28.6,38.6,28.6,22.6,8.3,2.6,23.3
1687029960,28.6,39.4,28.6,22.6,8.2,2.5,23.3
1687030080,28.6,38.9,28.6,22.6,8.2,2.6,23.3
1687030200,28.6,38.4,28.6,22.6,8.0,2.5,23.3
1687030320,28.6,39.5,28.6,22.6,8.3,2.6,23.4
1687030440,28.6,40.0,28.6,22.6,8.1,2.5,23.4
1687030560,28.6,38.8,28.6,22.6,8.4,2.6,23.4
1687030680,28.6,39.9,28.6,22.6,8.2,2.6,23.4
1687030800,28.6,40.2,28.6,22.6,8.0,2.5,23.4
1687030920,28.6,40.2,28.6,22.6,8.0,2.5,23.5
1687031040,28.6,39.8,28.6,22.6,8.1,2.6,23.5
1687031160,28.6,40.1,28.6,22.6,8.0,2.5,23.5
1687031280,28.6,40.1,28.6,22.6,8.0,2.6,23.5
1687031400,28.6,40.1,28.6,22.6,8.0,2.6,23.5
1687031520,28.6,40.2,28.6,22.6,7.9,2.5,23.5
1687031640,28.6,40.2,28.6,22.6,7.9,2.5,23.6
1687031760,28.6,40.1,28.6,22.6,7.8,2.5,23.6
1687031880,28.6,39.7,28.6,22.6,8.1,2.6,23.6
1687032000,28.6,40.2,28.6,22.6,7.9,2.5,23.6
1687032120,28.6,40.0,28.6,22.6,7.8,2.5,23.7
1687032240,28.6,40.3,28.5,22.6,7.7,2.5,23.7
1687032360,28.6,40.1,28.6,22.6,7.9,2.6,23.7
1687032480,28.6,40.1,28.6,22.6,7.9,2.6,23.7
1687032600,28.6,40.2,28.5,22.6,7.7,2.6,23.7
1687032720,28.6,40.0,28.5,22.6,7.8,2.6,23.8
1687032840,28.6,40.1,28.5,22.6,7.7,2.6,23.8
1687032960,28.5,40.1,28.5,22.6,7.7,2.6,23.8
1687033080,28.6,39.9,28.5,22.6,7.8,2.5,23.8
1687033200,28.6,40.1,28.5,22.6,7.7,2.6,23.8
1687033320,28.6,40.0,28.5,22.6,7.7,2.6,23.9
1687033440,28.6,40.1,28.5,22.6,7.7,2.5,23.9
1687033560,28.5,39.9,28.5,22.6,7.6,2.5,23.9
1687033680,28.5,40.2,28.5,22.6,7.6,2.6,23.9
1687033800,28.5,40.0,28.5,22.6,7.6,2.6,24.0
1687033920,28.5,40.3,28.5,22.6,7.6,2.6,24.0
1687034040,28.5,40.2,28.5,22.6,7.5,2.5,24.0
1687034160,28.5,40.1,28.5,22.6,7.5,2.5,24.0
1687034280,28.5,40.2,28.5,22.6,7.6,2.6,24.0
1687034400,28.5,40.3,28.5,22.6,7.5,2.6,24.1
1687034520,28.5,40.8,28.5,22.6,7.3,2.5,24.1
1687034640,28.5,40.0,28.5,22.6,7.5,2.6,24.1
1687034760,28.5,40.1,28.5,22.6,7.5,2.5,24.1
1687034880,28.5,40.2,28.5,22.6,7.4,2.6,24.2
1687035000,28.5,40.2,28.5,22.6,7.4,2.6,24.2
1687035120,28.5,40.3,28.5,22.6,7.4,2.6,24.2
1687035240,28.5,40.3,28.5,22.6,7.4,2.6,24.2
1687035360,28.5,40.3,28.5,22.6,7.4,2.6,24.3
1687035480,28.5,40.2,28.5,22.6,7.3,2.6,24.3
1687035600,28.5,40.4,28.5,22.6,7.2,2.5,24.3
1687035720,28.5,40.6,28.5,22.6,7.3,2.5,24.3
1687035840,28.5,40.2,28.5,22.6,7.2,2.5,24.4
1687035960,28.5,40.3,28.5,22.6,7.3,2.6,24.4
1687036080,28.5,40.5,28.5,22.6,7.3,2.6,24.4
1687036200,28.5,40.2,28.5,22.6,7.2,2.6,24.4
1687036320,28.5,40.2,28.5,22.6,7.2,2.6,24.5
1687036440,28.5,40.2,28.5,22.6,7.1,2.5,24.5
1687036560,28.5,40.1,28.5,22.6,7.2,2.5,24.5
1687036680,28.5,40.3,28.5,22.6,7.1,2.6,24.5
1687036800,28.5,40.0,28.5,22.6,7.2,2.6,24.6
1687036920,28.5,40.0,28.5,22.6,7.1,2.6,24.6
1687037040,28.5,40.1,28.5,22.6,7.1,2.6,24.6
1687037160,28.5,40.1,28.5,22.6,7.1,2.6,24.6
1687037280,28.5,40.5,28.5,22.6,7.1,2.6,24.7
1687037400,28.5,40.6,28.5,22.6,7.0,2.6,24.7
1687037520,28.5,40.1,28.5,22.6,7.0,2.6,24.7
1687037640,28.5,40.2,28.5,22.6,7.0,2.6,24.7
1687037760,28.5,40.4,28.5,22.6,7.0,2.5,24.8
1687037880,28.5,40.6,28.5,22.6,6.9,2.5,24.8
1687038000,28.5,40.4,28.5,22.6,6.9,2.6,24.8
1687038120,28.5,40.4,28.5,22.6,7.0,2.7,24.8
1687038240,28.5,40.5,28.5,22.6,6.8,2.5,24.9
1687038360,28.5,40.5,28.4,22.6,6.7,2.5,24.9
1687038480,28.5,40.0,28.5,22.6,6.8,2.6,24.9
1687038600,28.5,40.1,28.4,22.6,6.8,2.6,25.0
1687038720,28.5,40.5,28.4,22.6,6.8,2.6,25.0
1687038840,28.5,40.5,28.4,22.6,6.7,2.6,25.0
1687038960,28.5,40.2,28.4,22.6,6.8,2.6,25.0
1687039080,28.5,40.5,28.4,22.6,6.8,2.6,25.0
1687039200,28.4,40.5,28.4,22.6,6.7,2.6,25.1
1687039320,28.5,40.2,28.4,22.6,6.7,2.6,25.1
1687039440,28.4,40.3,28.4,22.6,6.6,2.6,25.1
1687039560,28.4,40.2,28.4,22.6,6.6,2.6,25.1
1687039685,28.4,40.4,28.4,22.6,6.6,2.6,25.2
1687039800,28.4,40.6,28.4,22.6,6.5,2.6,25.2
1687039920,28.4,40.5,28.4,22.6,6.5,2.6,25.2
1687040040,28.4,40.2,28.4,22.6,6.5,2.6,25.2
1687040160,28.4,40.5,28.4,22.6,6.4,2.6,25.3
1687040280,28.4,40.5,28.4,22.6,6.4,2.6,25.3
1687040400,28.4,40.5,28.4,22.6,6.4,2.5,25.3
1687040520,28.4,40.9,28.4,22.6,6.4,2.5,25.3
1687040640,28.4,40.4,28.4,22.6,6.4,2.6,25.3
1687040760,28.4,40.4,28.4,22.6,6.4,2.6,25.4
1687040880,28.4,40.5,28.4,22.6,6.3,2.6,25.4
1687041000,28.4,40.4,28.4,22.6,6.3,2.6,25.4
1687041120,28.4,40.6,28.4,22.6,6.2,2.6,25.4
1687041240,28.4,40.6,28.4,22.6,6.2,2.5,25.5
1687041360,28.4,40.0,28.4,22.6,6.4,2.5,25.5
1687041480,28.4,40.4,28.4,22.6,6.3,2.6,25.5
1687041600,28.4,40.2,28.4,22.6,6.1,2.6,25.6
1687041720,28.4,40.8,28.4,22.6,6.1,2.5,25.6
1687041840,28.4,40.2,28.4,22.6,6.2,2.5,25.6
1687041960,28.4,40.0,28.4,22.6,6.2,2.6,25.7
1687042080,28.4,39.8,28.4,22.6,6.2,2.6,25.7
1687042200,28.4,39.3,28.4,22.6,6.1,2.6,25.7
1687042320,28.4,40.1,28.4,22.6,6.0,2.5,25.8
1687042440,28.4,40.2,28.4,22.6,5.9,2.5,25.8
1687042560,28.4,40.2,28.4,22.6,6.0,2.6,25.8
1687042680,28.4,39.6,28.4,22.6,5.9,2.6,25.8
1687042800,28.4,40.0,28.3,22.6,5.9,2.6,25.9
1687042920,28.4,39.8,28.3,22.6,6.0,2.6,25.9
1687043040,28.4,39.1,28.4,22.6,6.0,2.6,26.0
1687043160,28.4,38.7,28.4,22.6,6.1,2.6,26.0
1687043280,28.4,39.9,28.3,22.6,5.8,2.6,26.0
1687043400,28.4,39.5,28.3,22.6,5.8,2.5,26.0
1687043520,28.4,39.3,28.3,22.6,5.9,2.6,26.0
1687043640,28.4,38.2,28.4,22.6,6.0,2.6,26.1
1687043760,28.4,40.1,28.3,22.6,5.8,2.6,26.1
1687043880,28.3,40.2,28.3,22.6,5.8,2.5,26.1
1687044000,28.4,38.4,28.3,22.6,5.8,2.6,26.2
1687044120,28.3,38.8,28.3,22.6,5.6,2.5,26.2
1687044240,28.3,39.9,28.3,22.6,5.8,2.6,26.2
1687044360,28.3,39.1,28.3,22.6,5.7,2.5,26.2
1687044480,28.3,38.0,28.3,22.6,5.8,2.6,26.3
1687044600,28.3,37.7,28.3,22.6,5.8,2.6,26.3
1687044720,28.3,38.0,28.3,22.6,5.7,2.6,26.4
1687044840,28.3,38.4,28.3,22.6,5.6,2.6,26.4
1687044960,28.3,38.1,28.3,22.6,5.7,2.6,26.4
1687045080,28.3,37.9,28.3,22.6,5.7,2.6,26.5
1687045200,28.2,37.9,28.2,22.6,5.6,2.6,26.5
1687045320,28.2,37.9,28.2,22.6,5.6,2.6,26.5
1687045440,28.1,38.7,28.1,22.6,5.4,2.6,26.5
1687045560,28.0,38.3,28.0,22.6,5.4,2.6,26.6
1687045680,28.0,38.3,28.0,22.6,5.3,2.6,26.6
1687045800,27.9,38.2,27.9,22.6,5.3,2.6,26.6
1687045920,27.9,38.2,27.9,22.6,5.2,2.6,26.7
1687046040,27.8,38.2,27.8,22.6,5.2,2.6,26.7
1687046160,27.8,38.1,27.8,22.6,5.1,2.6,26.7
1687046280,27.7,37.8,27.7,22.6,5.0,2.6,26.7
1687046400,27.6,37.8,27.5,22.6,5.0,2.7,26.8
1687046520,27.5,37.5,27.5,22.6,4.9,2.7,26.8
1687046640,27.4,37.5,27.4,22.6,4.9,2.6,26.8
1687046760,27.4,37.4,27.4,22.6,4.9,2.7,26.8
1687046880,27.4,37.3,27.3,22.6,4.8,2.7,26.8
1687047000,27.3,37.3,27.2,22.6,4.7,2.6,26.9
1687047120,27.2,37.4,27.2,22.6,4.6,2.7,26.9
1687047240,27.1,37.0,27.1,22.6,4.5,2.7,26.9
1687047360,27.1,37.1,27.0,22.6,4.4,2.7,26.9
1687047480,27.0,37.1,27.0,22.6,4.4,2.7,27.0
1687047600,27.0,37.2,27.0,22.6,4.3,2.7,27.0
1687047720,27.0,37.1,27.0,22.6,4.2,2.7,27.0
1687047840,26.9,37.1,26.9,22.6,4.1,2.7,27.0
1687047960,26.9,36.3,26.9,22.6,4.0,2.7,27.0
1687048080,26.9,36.5,26.9,22.6,4.0,2.7,27.0
1687048200,26.9,36.5,26.8,22.6,3.9,2.7,27.0
1687048320,26.8,35.5,26.8,22.6,3.7,2.7,27.0
1687048440,26.8,35.6,26.8,22.6,3.7,2.7,27.1
1687048560,26.7,35.6,26.7,22.6,3.6,2.8,27.1
1687048680,26.7,35.1,26.7,22.6,3.4,2.7,27.1
1687048800,26.6,35.1,26.6,22.6,3.4,2.7,27.1
1687048920,26.6,35.1,26.6,22.6,3.3,2.7,27.1
1687049040,26.6,38.3,26.5,22.6,3.3,2.7,27.1
1687049160,26.5,38.3,26.5,22.6,3.1,2.7,27.1
1687049280,26.5,37.8,26.5,22.6,3.1,2.7,27.1
1687049400,26.5,37.8,26.5,22.6,3.0,2.7,27.1
1687049520,26.5,38.2,26.4,22.6,2.9,2.8,27.1
1687049640,26.4,38.7,26.4,22.6,2.8,2.8,27.1
1687049760,26.4,38.7,26.4,22.6,2.7,2.7,27.2
1687049880,26.4,38.1,26.4,22.6,2.7,2.8,27.2
1687050000,26.3,38.1,26.3,22.6,2.6,2.7,27.2
1687050120,26.3,38.1,26.3,22.6,2.5,2.8,27.2
1687050240,26.3,37.6,26.2,22.6,2.5,2.7,27.2
1687050360,26.1,38.0,26.1,22.6,2.4,2.8,27.2
1687050480,26.0,38.0,26.0,22.6,2.3,2.9,27.2
1687050600,26.0,37.2,26.0,22.6,2.2,2.8,27.2
1687050720,26.0,37.2,26.0,22.6,2.1,2.8,27.2
1687050840,26.0,37.2,25.9,22.6,2.0,2.8,27.2
1687050960,25.9,36.5,25.9,22.6,1.9,2.8,27.2
1687051080,25.9,36.7,25.9,22.6,1.8,2.8,27.2
1687051200,25.9,36.7,25.8,22.6,1.7,2.8,27.2
1687051320,25.8,35.7,25.8,22.6,1.6,2.8,27.2
1687051440,25.8,34.8,25.8,22.6,1.5,2.9,27.2
1687051560,25.8,34.8,25.8,22.6,1.4,2.8,27.2
1687051680,25.8,38.4,25.7,22.6,1.4,2.8,27.2
1687051800,25.7,38.4,25.7,22.6,1.3,2.8,27.2
1687051920,25.7,37.8,25.7,22.6,1.2,2.8,27.1
1687052040,25.7,37.1,25.7,22.6,1.2,2.8,27.1
1687052160,25.7,37.1,25.6,22.6,1.1,2.8,27.1
1687052280,25.7,37.4,25.6,22.6,1.1,2.8,27.1
1687052400,25.6,38.0,25.6,22.6,1.0,2.9,27.1
1687052520,25.6,38.0,25.6,22.6,1.0,2.9,27.1
1687052640,25.6,37.4,25.6,22.6,0.9,2.9,27.1
1687052760,25.6,37.6,25.5,22.6,0.9,2.8,27.1
1687052880,25.6,37.6,25.5,22.6,0.8,2.9,27.1
1687053000,25.5,36.7,25.5,22.6,0.8,2.8,27.1
1687053120,25.5,36.6,25.5,22.6,0.8,2.8,27.1
1687053240,25.5,36.6,25.5,22.6,0.8,2.8,27.1
1687053360,25.5,37.6,25.5,22.6,0.7,2.8,27.1
1687053480,25.5,36.5,25.5,22.6,0.7,2.8,27.1
1687053600,25.5,36.5,25.5,22.6,0.7,2.8,27.0
1687053720,25.5,37.0,25.4,22.6,0.7,2.9,27.0
1687053840,25.5,37.2,25.4,22.6,0.7,2.8,27.0
1687053960,25.5,37.2,25.4,22.6,0.6,2.8,27.0
1687054080,25.4,36.9,25.4,22.6,0.6,2.8,27.0
1687054200,25.4,36.9,25.4,22.6,0.6,2.8,27.0
1687054320,25.4,36.9,25.4,22.6,0.6,2.9,27.0
1687054440,25.4,36.6,25.4,22.6,0.6,2.8,27.0
1687054560,25.4,36.8,25.4,22.6,0.5,2.8,27.0
1687054680,25.4,36.8,25.3,22.6,0.5,2.9,27.0
1687054800,25.4,37.1,25.3,22.6,0.5,2.8,27.0
1687054920,25.4,36.0,25.3,22.6,0.5,2.9,27.0
1687055040,25.3,36.0,25.3,22.6,0.5,2.8,27.0
1687055160,25.3,36.5,25.3,22.6,0.4,2.8,27.0
1687055280,25.3,35.9,25.3,22.6,0.4,2.8,27.0
1687055400,25.3,35.9,25.3,22.6,0.4,2.8,27.0
1687055520,25.3,29.7,25.2,22.6,0.3,2.9,27.0
1687055640,25.3,30.0,25.2,22.6,0.3,2.8,27.0
1687055760,25.2,30.6,25.2,22.6,0.3,2.9,27.0
1687055880,25.2,30.5,25.2,22.6,0.3,2.8,26.9
1687056000,25.2,30.4,25.2,22.6,0.3,2.8,26.9
1687056120,25.2,30.3,25.2,22.6,0.2,2.8,26.9
1687056240,25.2,30.2,25.2,22.6,0.2,2.8,26.9
1687056360,25.2,30.1,25.2,22.6,0.2,2.8,26.9
1687056480,25.2,30.0,25.2,22.6,0.2,2.9,26.9
1687056600,25.2,29.8,25.1,22.6,0.1,2.9,26.8
1687056720,25.1,29.8,25.1,22.6,0.1,2.9,26.8
1687056840,25.1,29.6,25.1,22.6,0.1,2.8,26.8
1687056960,25.1,29.4,25.1,22.6,0.1,2.8,26.8
1687057080,25.1,29.1,25.1,22.6,0.1,2.8,26.8
1687057200,25.1,28.8,25.1,22.6,0.1,2.8,26.8
1687057320,25.1,28.5,25.0,22.6,0.0,2.8,26.8
1687057440,25.0,28.2,25.0,22.6,0.0,2.9,26.7
1687057560,25.0,27.9,25.0,22.6,0.0,2.9,26.7
1687057680,25.0,27.4,24.9,22.6,0.0,3.5,26.7
1687057800,24.9,26.5,24.9,22.6,0.0,3.5,26.7
1687057920,25.0,25.3,24.9,22.6,-0.0,2.9,26.7
1687058040,24.9,25.3,24.9,22.6,-0.0,2.9,26.6
1687058160,24.9,25.3,24.9,22.6,-0.0,2.8,26.6
1687058280,24.9,25.3,24.9,22.6,-0.0,2.9,26.6
1687058400,24.9,25.2,24.9,22.6,-0.0,2.8,26.6
1687058520,24.8,24.8,24.7,22.6,0.0,3.6,26.5
1687058640,24.7,21.6,24.7,22.6,0.0,3.5,26.5
1687058760,24.6,17.9,24.6,22.6,0.0,3.5,26.5
1687058880,24.5,14.0,24.5,22.6,0.0,3.3,26.5
1687059000,24.5,10.4,24.5,22.6,-0.0,3.0,26.5
1687059120,24.4,7.5,24.4,22.6,0.0,2.9,26.4
1687059240,24.3,5.3,24.3,22.6,0.0,2.9,26.4
1687059360,24.1,3.8,24.1,22.6,-0.0,4.0,26.4
1687059480,24.1,2.7,24.0,22.6,-0.0,3.5,26.4
1687059600,24.1,2.0,24.1,22.6,0.0,2.9,26.3
1687059720,24.2,1.5,24.2,22.6,0.0,2.3,26.3
1687059840,24.2,1.1,24.2,22.6,0.0,2.3,26.3
1687059960,24.2,0.9,24.2,22.6,-0.0,2.2,26.3
1687060080,24.1,0.8,24.1,22.6,0.0,2.3,26.3
1687060200,24.1,0.7,24.1,22.6,0.0,2.3,26.2
1687060320,24.1,0.6,24.1,22.6,0.0,2.3,26.2
1687060440,24.0,0.5,24.0,22.6,0.0,2.8,26.2
1687060560,24.1,0.4,24.1,22.6,0.0,2.3,26.2
1687060680,24.1,0.4,24.1,22.6,0.0,2.3,26.2
1687060800,24.0,0.3,24.1,22.6,-0.0,2.3,26.2
1687060920,24.0,0.3,24.0,22.6,-0.0,2.3,26.1
1687061040,24.0,0.3,24.0,22.6,-0.0,2.9,26.1
1687061160,24.0,0.3,24.0,22.6,-0.0,2.7,26.1
1687061280,24.0,0.3,24.0,22.6,0.0,2.3,26.1
1687061400,24.0,0.3,24.0,22.6,0.0,2.3,26.1
1687061520,24.0,0.3,24.0,22.6,0.0,2.3,26.0
1687061640,24.0,0.3,24.0,22.6,0.0,2.3,26.0
1687061760,24.0,0.3,24.0,22.6,0.0,2.3,26.0
1687061880,24.0,0.3,24.0,22.6,0.0,2.3,26.0
1687062000,23.9,0.3,23.9,22.6,0.0,2.3,26.0
1687062120,23.9,0.3,23.9,22.6,0.0,2.2,26.0
1687062240,23.9,0.3,23.9,22.6,0.0,2.3,26.0
1687062360,23.9,0.3,23.9,22.6,-0.0,2.3,25.9
1687062480,23.9,0.3,23.9,22.6,-0.0,2.2,25.9
1687062600,23.8,0.3,23.8,22.6,-0.0,2.9,25.9
1687062720,23.9,0.3,23.9,22.6,-0.0,1.8,25.9
1687062840,23.9,0.3,23.9,22.6,-0.0,1.7,25.9
1687062960,23.9,0.3,23.9,22.6,0.0,1.7,25.8
1687063080,23.9,0.3,23.9,22.6,0.0,1.7,25.8
1687063200,23.9,0.3,23.9,22.6,-0.0,1.7,25.8
1687063320,23.9,0.3,23.9,22.6,0.0,1.7,25.8
1687063440,23.9,0.3,23.9,22.6,-0.0,1.7,25.8
1687063560,23.9,0.3,23.9,22.6,-0.0,1.7,25.8
1687063680,23.9,0.3,23.9,22.6,-0.0,1.7,25.8
1687063800,23.9,0.3,23.9,22.6,-0.0,1.7,25.7
1687063920,23.9,0.3,23.9,22.6,-0.0,1.7,25.7
1687064040,23.9,0.3,23.9,22.6,-0.0,1.7,25.7
1687064160,23.9,0.3,23.9,22.6,-0.0,1.7,25.7
1687064280,23.9,0.3,23.9,22.6,-0.0,1.7,25.7
1687064400,23.9,0.3,23.9,22.6,-0.0,1.7,25.6
1687064520,23.9,0.3,23.9,22.6,-0.0,1.7,25.6
1687064640,23.9,0.3,23.9,22.6,-0.0,1.7,25.6
1687064760,23.9,0.3,23.9,22.6,-0.0,1.7,25.6
1687064880,23.9,0.3,23.9,22.6,-0.0,1.7,25.6
1687065000,23.9,0.3,23.9,22.6,-0.0,1.7,25.6
1687065120,23.9,0.3,23.9,22.6,-0.0,1.7,25.5
1687065240,23.8,0.3,23.9,22.6,-0.0,1.7,25.5
1687065360,23.9,0.3,23.9,22.6,-0.0,1.7,25.5
1687065480,23.8,0.3,23.8,22.6,-0.0,1.7,25.5
1687065600,23.8,0.3,23.8,22.6,-0.0,1.7,25.5
1687065720,23.8,0.3,23.8,22.6,-0.0,1.7,25.5
1687065840,23.8,0.3,23.8,22.6,-0.0,1.7,25.5
1687065960,23.8,0.3,23.8,22.6,-0.0,1.7,25.4
1687066080,23.8,0.3,23.8,22.6,-0.0,1.7,25.4
1687066200,23.8,0.3,23.8,22.6,-0.0,1.7,25.4
1687066320,23.8,0.3,23.8,22.6,-0.0,1.7,25.4
1687066440,23.8,0.3,23.8,22.6,-0.0,1.7,25.4
1687066560,23.8,0.3,23.8,22.6,-0.0,1.7,25.4
1687066680,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687066800,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687066920,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687067040,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687067160,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687067280,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687067400,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687067520,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687067640,23.8,0.3,23.8,22.6,-0.0,1.7,25.3
1687067760,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687067880,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068000,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068120,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068240,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068360,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068480,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068600,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068720,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068840,23.8,0.3,23.8,22.6,-0.0,1.7,25.2
1687068960,23.8,0.3,23.8,22.6,-0.0,1.7,25.1
1687069080,23.8,0.3,23.8,22.6,-0.0,1.7,25.1
1687069200,23.8,0.3,23.8,22.6,-0.0,1.7,25.1
1687069320,23.8,0.3,23.8,22.6,-0.0,1.7,25.1
1687069440,23.8,0.3,23.8,22.6,-0.0,1.7,25.1
1687069560,23.8,0.3,23.8,22.6,-0.0,1.7,25.1
1687069680,23.7,0.3,23.8,22.6,-0.0,1.7,25.1
1687069800,23.8,0.3,23.8,22.6,-0.0,1.7,25.1
1687069920,23.7,0.3,23.7,22.6,-0.0,1.7,25.1
1687070040,23.7,0.3,23.8,22.6,-0.0,1.7,25.1
1687070160,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687070280,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687070400,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687070520,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687070640,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687070760,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687070880,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687071000,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687071120,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687071240,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687071360,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687071480,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687071600,23.7,0.3,23.7,22.6,-0.0,1.7,25.0
1687071720,23.7,0.3,23.7,22.6,0.0,1.7,24.9
1687071840,23.7,0.3,23.7,22.6,-0.0,1.7,24.9
1687071960,23.7,0.3,23.7,22.6,-0.0,1.7,24.9
1687072080,23.7,0.3,23.7,22.6,-0.0,1.7,24.9
1687072200,23.7,0.3,23.7,22.6,-0.0,1.7,24.9
1687072320,23.7,0.3,23.7,22.6,-0.0,1.7,24.9
1687072440,23.7,0.3,23.7,22.6,-0.0,1.7,24.9
1687072560,23.7,0.3,23.7,22.6,-0.0,1.8,24.9
1687072680,23.7,0.3,23.7,22.6,0.0,1.7,24.8
1687072800,23.7,0.3,23.7,22.6,-0.0,1.7,24.8
1687072920,23.7,0.3,23.7,22.6,-0.0,1.7,24.8
1687073040,23.7,0.3,23.7,22.6,0.0,1.7,24.8
1687073160,23.7,0.3,23.7,22.6,-0.0,1.7,24.8
1687073280,23.7,0.3,23.7,22.6,-0.0,1.7,24.8
1687073400,23.7,0.3,23.7,22.6,-0.0,1.7,24.8
1687073520,23.7,0.3,23.7,22.6,0.0,1.7,24.8
1687073640,23.7,0.3,23.7,22.6,-0.0,1.7,24.8
1687073760,23.7,0.3,23.7,22.6,-0.0,1.7,24.8
1687073880,23.7,0.3,23.7,22.6,-0.0,1.7,24.8
1687074000,23.7,0.3,23.7,22.6,-0.0,1.7,24.7
1687074120,23.7,0.3,23.7,22.6,-0.0,1.7,24.7
1687074240,23.7,0.3,23.7,22.6,-0.0,1.4,24.7
1687074360,23.7,0.3,23.7,22.6,-0.0,1.4,24.7
1687074480,23.7,0.3,23.7,22.6,-0.0,1.4,24.7
1687074600,23.7,0.3,23.7,22.6,-0.0,1.4,24.7
1687074720,23.7,0.3,23.7,22.6,-0.0,1.5,24.7
1687074840,23.7,0.3,23.7,22.6,-0.0,1.4,24.7
1687074960,23.7,0.3,23.7,22.6,-0.0,1.4,24.7
1687075080,23.7,0.3,23.7,22.6,-0.0,1.4,24.6
1687075200,23.7,0.3,23.7,22.6,-0.0,1.4,24.6
1687075320,23.7,0.3,23.7,22.6,-0.0,1.4,24.6
1687075440,23.7,0.3,23.7,22.6,-0.0,1.4,24.6
1687075560,23.7,0.3,23.7,22.6,-0.0,1.4,24.6
1687075680,23.7,0.3,23.7,22.6,-0.0,1.4,24.6
1687075800,23.7,0.3,23.7,22.6,-0.0,1.5,24.6
1687075920,23.7,0.3,23.7,22.6,-0.0,1.4,24.6
1687076040,23.7,0.3,23.7,22.6,-0.0,1.4,24.5
1687076160,23.7,0.3,23.7,22.6,-0.0,1.4,24.5
1687076280,23.7,0.3,23.7,22.6,-0.0,1.4,24.5
1687076400,23.7,0.3,23.7,22.6,-0.0,1.4,24.5
1687076520,23.7,0.3,23.7,22.6,-0.0,1.4,24.5
1687076640,23.7,0.3,23.7,22.6,-0.0,1.4,24.5
1687076760,23.7,0.3,23.7,22.6,-0.0,1.4,24.5
1687076880,23.7,0.3,23.7,22.6,-0.0,1.5,24.5
1687077000,23.7,0.3,23.7,22.6,-0.0,1.4,24.5
1687077120,23.7,0.3,23.7,22.6,-0.0,1.4,24.4
1687077240,23.7,0.3,23.7,22.6,-0.0,1.4,24.4
1687077360,23.7,0.3,23.7,22.6,-0.0,1.4,24.4
1687077480,23.7,0.3,23.7,22.6,-0.0,1.4,24.4
1687077600,23.6,0.3,23.7,22.6,-0.0,1.5,24.4
1687077720,23.7,0.3,23.7,22.6,-0.0,1.5,24.4
1687077840,23.7,0.3,23.7,22.6,-0.0,1.4,24.4
1687077960,23.7,0.3,23.7,22.6,-0.0,1.4,24.4
1687078080,23.6,0.3,23.7,22.6,-0.0,1.4,24.3
1687078200,23.7,0.3,23.7,22.6,-0.0,1.4,24.3
1687078320,23.6,0.3,23.6,22.6,-0.0,1.4,24.3
1687078440,23.6,0.3,23.6,22.6,-0.0,1.5,24.3
1687078560,23.6,0.3,23.6,22.6,-0.0,1.4,24.3
1687078680,23.6,0.3,23.6,22.6,-0.0,1.5,24.3
1687078800,23.6,0.3,23.6,22.6,-0.0,1.4,24.3
1687078920,23.6,0.3,23.6,22.6,-0.0,1.4,24.3
1687079040,23.6,0.3,23.6,22.6,-0.0,1.5,24.2
1687079160,23.6,0.3,23.6,22.6,-0.0,1.5,24.2
1687079280,23.6,0.3,23.6,22.6,-0.0,1.4,24.2
1687079400,23.6,0.3,23.6,22.6,-0.0,1.4,24.2
1687079520,23.6,0.3,23.6,22.6,-0.0,1.4,24.2
1687079640,23.6,0.3,23.6,22.6,-0.0,1.4,24.2
1687079760,23.6,0.3,23.6,22.6,-0.0,1.4,24.2
1687079880,23.6,0.3,23.6,22.6,-0.0,1.5,24.2
1687080000,23.6,0.3,23.6,22.6,-0.0,1.4,24.2
1687080120,23.6,0.3,23.6,22.6,-0.0,1.4,24.1
1687080240,23.6,0.3,23.6,22.6,-0.0,1.4,24.1
1687080360,23.6,0.3,23.6,22.6,-0.0,1.4,24.1
1687080480,23.6,0.3,23.6,22.6,-0.0,1.4,24.1
1687080600,23.6,0.3,23.6,22.6,-0.0,1.5,24.1
1687080720,23.6,0.3,23.6,22.6,-0.0,1.4,24.1
1687080840,23.6,0.3,23.6,22.6,-0.0,1.5,24.1
1687080960,23.6,0.3,23.6,22.6,-0.0,1.5,24.1
1687081080,23.6,0.3,23.6,22.6,-0.0,1.4,24.0
1687081200,23.6,0.3,23.6,22.6,-0.0,1.4,24.0
1687081320,23.6,0.3,23.6,22.6,-0.0,1.5,24.0
1687081440,23.6,0.3,23.6,22.6,-0.0,1.4,24.0
1687081560,23.6,0.3,23.6,22.6,-0.0,1.4,24.0
1687081680,23.6,0.3,23.6,22.6,-0.0,1.5,24.0
1687081800,23.6,0.3,23.6,22.6,-0.0,1.4,24.0
1687081920,23.6,0.3,23.6,22.6,-0.0,1.5,24.0
1687082040,23.6,0.3,23.6,22.6,-0.0,1.5,24.0
1687082160,23.6,0.3,23.6,22.6,-0.0,1.4,23.9
1687082280,23.6,0.3,23.6,22.6,-0.0,1.5,23.9
1687082400,23.6,0.3,23.6,22.6,-0.0,1.5,23.9
1687082520,23.6,0.3,23.6,22.6,-0.0,1.4,23.9
1687082640,23.6,0.3,23.6,22.6,-0.0,1.4,23.9
1687082760,23.6,0.3,23.6,22.6,-0.0,1.5,23.9
1687082880,23.6,0.3,23.6,22.6,-0.0,1.4,23.9
1687083000,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687083120,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687083240,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687083360,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687083480,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687083600,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687083720,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687083840,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687083960,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687084080,23.6,0.3,23.6,22.6,-0.0,1.2,23.8
1687084200,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687084320,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687084440,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687084560,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687084680,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687084800,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687084920,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687085040,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687085160,23.6,0.3,23.6,22.6,-0.0,1.2,23.7
1687085280,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687085400,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687085520,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687085640,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687085760,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687085880,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687086000,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687086120,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687086240,23.6,0.3,23.6,22.6,-0.0,1.2,23.6
1687086360,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687086480,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687086600,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687086720,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687086840,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687086960,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687087080,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687087200,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687087320,23.6,0.3,23.6,22.6,-0.0,1.2,23.5
1687087440,23.5,0.3,23.6,22.6,-0.0,1.2,23.5
1687087560,23.6,0.3,23.6,22.6,-0.0,1.2,23.4
1687087680,23.6,0.3,23.6,22.6,-0.0,1.2,23.4
1687087800,23.6,0.3,23.6,22.6,-0.0,1.2,23.4
1687087920,23.5,0.3,23.6,22.6,-0.0,1.2,23.4
1687088040,23.6,0.3,23.6,22.6,-0.0,1.2,23.4
1687088160,23.5,0.3,23.5,22.6,-0.0,1.2,23.4
1687088280,23.5,0.3,23.5,22.6,-0.0,1.2,23.4
1687088400,23.5,0.3,23.5,22.6,-0.0,1.2,23.4
1687088520,23.5,0.3,23.5,22.6,-0.0,1.2,23.3
1687088640,23.5,0.4,23.5,22.6,-0.0,1.2,23.3
1687088760,23.5,0.4,23.5,22.6,-0.0,1.2,23.3
1687088880,23.5,0.5,23.5,22.6,-0.0,1.2,23.3
1687089000,23.5,0.6,23.5,22.6,-0.0,1.2,23.3
1687089120,23.5,0.7,23.5,22.6,-0.0,1.2,23.3
1687089240,23.5,0.8,23.5,22.6,-0.0,1.2,23.3
1687089360,23.5,1.1,23.5,22.6,-0.0,1.2,23.3
1687089480,23.5,1.4,23.5,22.6,-0.0,1.2,23.3
1687089600,23.5,1.8,23.5,22.6,-0.0,1.2,23.3
1687089720,23.5,2.4,23.5,22.6,-0.0,1.2,23.2
1687089840,23.5,3.3,23.5,22.6,-0.0,1.2,23.2
1687089960,23.5,4.5,23.5,22.6,-0.0,1.2,23.2
1687090080,23.5,6.3,23.5,22.6,-0.0,1.2,23.2
1687090200,23.5,8.8,23.5,22.6,-0.0,1.2,23.2
1687090320,23.5,12.0,23.5,22.6,-0.0,1.2,23.2
1687090440,23.5,15.8,23.5,22.6,-0.0,1.2,23.2
1687090560,23.5,19.9,23.5,22.6,-0.0,1.3,23.2
1687090680,23.5,23.3,23.5,22.6,-0.0,1.3,23.2
1687090800,23.5,25.6,23.5,22.6,-0.0,1.3,23.2
1687090920,23.5,23.8,23.5,22.6,-0.0,1.3,23.2
1687091040,23.5,23.9,23.5,22.6,-0.0,1.3,23.1
1687091160,23.5,23.9,23.5,22.6,0.0,1.3,23.1
1687091280,23.5,23.9,23.5,22.6,0.0,1.3,23.1
1687091400,23.5,23.9,23.5,22.6,0.0,1.3,23.1
1687091520,23.5,23.8,23.5,22.6,0.0,1.2,23.1
1687091640,23.5,25.9,23.5,22.6,0.0,1.3,23.1
1687091760,23.5,27.7,23.5,22.6,0.0,1.3,23.1
1687091880,23.5,28.2,23.5,22.6,0.0,1.3,23.0
1687092000,23.5,28.6,23.5,22.6,0.0,1.3,23.0
1687092120,23.5,28.8,23.5,22.6,0.0,1.2,23.0
1687092240,23.5,29.1,23.5,22.6,0.1,1.2,23.0
1687092360,23.5,29.4,23.5,22.6,0.1,1.3,23.0
1687092480,23.5,29.6,23.5,22.6,0.1,1.2,23.0
1687092600,23.5,29.8,23.5,22.6,0.1,1.3,23.0
1687092720,23.5,30.1,23.5,22.6,0.1,1.3,23.0
1687092840,23.5,30.4,23.5,22.6,0.2,1.3,22.9
1687092960,23.5,30.5,23.5,22.6,0.2,1.3,22.9
1687093080,23.5,30.6,23.5,22.6,0.2,1.2,22.9
1687093200,23.5,30.8,23.5,22.6,0.2,1.2,22.9
1687093320,23.5,30.9,23.5,22.6,0.2,1.3,22.9
1687093440,23.5,31.0,23.5,22.6,0.3,1.3,22.9
1687093560,23.5,31.1,23.5,22.6,0.3,1.2,22.9
1687093680,23.5,31.1,23.5,22.6,0.3,1.3,22.9
1687093800,23.5,31.2,23.5,22.6,0.3,1.3,22.8
1687093920,23.6,31.2,23.5,22.6,0.4,1.3,22.8
1687094040,23.6,36.3,23.5,22.6,0.4,1.3,22.8
1687094160,23.6,36.3,23.5,22.6,0.4,1.2,22.8
1687094280,23.6,36.6,23.5,22.6,0.5,1.2,22.8
1687094400,23.6,36.2,23.5,22.6,0.5,1.3,22.8
1687094520,23.6,36.2,23.6,22.6,0.5,1.3,22.8
1687094640,23.6,37.0,23.6,22.6,0.5,1.3,22.8
1687094760,23.6,37.5,23.6,22.6,0.5,1.3,22.8
1687094880,23.6,37.5,23.6,22.6,0.6,1.2,22.8
1687095000,23.6,37.0,23.6,22.6,0.6,1.2,22.8
1687095120,23.6,37.3,23.6,22.6,0.6,1.2,22.8
1687095240,23.6,37.3,23.6,22.6,0.6,1.2,22.8
1687095360,23.6,37.8,23.6,22.6,0.6,1.3,22.8
1687095480,23.6,37.6,23.6,22.6,0.6,1.3,22.8
1687095600,23.6,37.6,23.6,22.6,0.7,1.3,22.8
1687095720,23.6,37.8,23.6,22.6,0.7,1.2,22.8
1687095840,23.6,36.8,23.6,22.6,0.7,1.2,22.8
1687095960,23.6,36.8,23.6,22.6,0.7,1.2,22.8
1687096080,23.6,37.6,23.6,22.6,0.7,1.2,22.8
1687096200,23.6,37.8,23.6,22.6,0.7,1.3,22.8
1687096320,23.6,37.8,23.6,22.6,0.8,1.3,22.8
1687096440,23.6,37.9,23.6,22.6,0.8,1.3,22.8
1687096560,23.7,37.9,23.6,22.6,0.8,1.2,22.8
1687096680,23.7,37.9,23.6,22.6,0.8,1.2,22.9
1687096800,23.7,37.9,23.6,22.6,0.8,1.3,22.9
1687096920,23.7,37.9,23.6,22.6,0.8,1.3,22.9
1687097040,23.7,37.6,23.6,22.6,0.9,1.2,22.9
1687097160,23.7,37.9,23.6,22.6,0.9,1.2,22.9
1687097280,23.7,37.9,23.7,22.6,0.9,1.2,22.9
1687097400,23.7,37.0,23.7,22.6,0.9,1.3,22.9
1687097520,23.7,37.6,23.7,22.6,0.9,1.3,22.9
1687097640,23.7,37.6,23.7,22.6,1.0,1.3,22.9
1687097760,23.7,38.0,23.7,22.6,1.0,1.3,23.0
1687097880,23.7,37.7,23.7,22.6,1.0,1.2,23.0
1687098000,23.7,37.7,23.7,22.6,1.0,1.2,23.0
1687098120,23.7,38.0,23.7,22.6,1.1,1.2,23.0
1687098240,23.7,38.1,23.7,22.6,1.1,1.3,23.0
1687098360,23.8,38.1,23.7,22.6,1.1,1.2,23.1
1687098480,23.8,37.8,23.7,22.6,1.1,1.3,23.1
1687098600,23.8,38.1,23.7,22.6,1.2,1.3,23.1
1687098720,23.8,38.1,23.8,22.6,1.3,1.3,23.2
1687098840,23.8,37.9,23.8,22.6,1.3,1.2,23.2
1687098960,23.8,37.8,23.8,22.6,1.2,1.2,23.2
1687099080,23.8,37.8,23.8,22.6,1.2,1.2,23.2
1687099200,23.8,37.2,23.8,22.6,1.2,1.3,23.3
1687099320,23.8,37.6,23.8,22.6,1.2,1.3,23.3
1687099440,23.8,37.5,23.8,22.6,1.2,1.2,23.3
1687099560,23.8,38.1,23.8,22.6,1.2,1.2,23.3
1687099680,23.8,37.6,23.8,22.6,1.2,1.2,23.4
1687099800,23.8,37.6,23.8,22.6,1.2,1.2,23.4
1687099920,23.8,37.6,23.8,22.6,1.3,1.2,23.4
1687100040,23.8,38.2,23.8,22.6,1.3,1.2,23.5
1687100160,23.9,38.2,23.8,22.6,1.3,1.2,23.5
1687100280,23.9,37.6,23.8,22.6,1.3,1.2,23.5
1687100400,23.9,38.2,23.8,22.6,1.3,1.2,23.6
1687100520,23.9,38.2,23.9,22.6,1.3,1.2,23.6
1687100640,23.9,37.9,23.9,22.6,1.4,1.2,23.6
1687100760,24.0,38.0,23.9,22.6,1.9,1.2,23.7
1687100880,24.0,38.0,24.0,22.6,2.1,1.2,23.7
1687101000,24.0,37.9,23.9,22.6,1.5,1.2,23.7
1687101120,24.0,38.1,23.9,22.6,1.5,1.2,23.7
1687101240,24.0,38.1,24.0,22.6,1.5,1.2,23.7
1687101360,24.0,38.4,24.0,22.6,1.5,1.2,23.7
1687101480,24.0,37.6,24.0,22.6,1.6,1.2,23.8
1687101600,24.0,37.6,24.0,22.6,1.7,1.2,23.8
1687101720,24.1,38.3,24.1,22.6,2.5,1.2,23.8
1687101840,24.2,38.5,24.2,22.6,2.4,1.2,23.9
1687101960,24.1,38.5,24.1,22.6,1.8,1.2,23.8
1687102080,24.2,38.1,24.1,22.6,1.9,1.2,23.9
1687102200,24.2,38.8,24.2,22.6,1.9,1.2,23.9
1687102320,24.2,38.8,24.2,22.6,2.2,1.2,24.0
1687102440,24.3,38.5,24.2,22.6,2.5,1.5,24.0
1687102560,24.3,38.4,24.3,22.6,2.7,1.5,24.0
1687102680,24.3,38.4,24.3,22.6,2.9,1.6,24.0
1687102800,24.5,38.5,24.4,22.6,3.4,1.7,24.0
1687102920,24.4,38.5,24.4,22.6,2.8,1.8,24.1
1687103040,24.4,38.5,24.3,22.6,2.7,1.8,24.0
1687103160,24.4,38.0,24.4,22.6,2.9,1.8,24.1
1687103280,24.4,38.4,24.4,22.6,3.0,1.8,24.1
1687103400,24.5,38.4,24.4,22.6,3.1,1.8,24.1
1687103520,24.5,38.4,24.5,22.6,3.9,2.4,24.1
1687103640,24.6,36.3,24.6,22.6,5.1,3.2,24.1
1687103760,24.3,36.3,24.3,22.6,3.7,3.9,24.2
1687103880,24.2,38.7,24.2,22.6,3.7,4.3,24.2
1687104000,24.2,38.7,24.2,22.6,4.2,4.3,24.2
1687104120,24.3,38.8,24.2,22.6,4.4,4.3,24.2
1687104240,24.3,38.7,24.2,22.6,4.3,3.9,24.2
1687104360,24.4,38.8,24.3,22.6,4.5,3.6,24.2
1687104480,24.4,38.8,24.4,22.6,4.4,3.3,24.2
1687104600,24.6,36.0,24.6,22.6,4.9,2.9,24.2
1687104720,24.7,35.9,24.6,22.6,4.6,2.9,24.2
1687104840,24.8,37.4,24.8,22.6,5.5,2.9,24.2
1687104960,24.7,37.4,24.6,22.6,4.3,2.9,24.2
1687105080,24.7,38.5,24.6,22.6,4.3,3.0,24.2
1687105200,24.7,35.0,24.7,22.6,4.5,2.9,24.2
1687105320,24.9,35.4,24.9,22.6,5.2,2.9,24.2
1687105440,24.9,36.7,24.8,22.6,4.9,2.9,24.2
1687105560,24.9,36.7,24.9,22.6,5.1,2.9,24.2
1687105680,24.9,35.9,24.9,22.6,4.9,2.9,24.3
1687105800,25.0,36.6,25.0,22.6,5.7,2.9,24.3
1687105920,25.1,36.6,25.1,22.6,5.6,2.9,24.3
1687106040,25.2,38.1,25.1,22.6,5.9,2.9,24.3
1687106160,25.4,38.3,25.4,22.6,6.9,2.8,24.3
1687106280,25.6,38.3,25.5,22.6,7.4,2.8,24.4
1687106400,25.4,37.8,25.4,22.6,6.6,2.9,24.4
1687106520,25.6,37.6,25.6,22.6,7.6,2.8,24.4
1687106640,25.6,37.6,25.6,22.6,7.0,2.8,24.4
1687106760,25.5,38.1,25.5,22.6,6.2,2.8,24.4
1687106880,25.6,38.0,25.5,22.6,6.7,2.8,24.4
1687107000,25.5,38.0,25.4,22.6,6.0,2.8,24.4
1687107120,25.6,38.1,25.6,22.6,6.7,2.8,24.4
1687107240,25.4,36.4,25.4,22.6,5.8,2.8,24.4
1687107360,26.1,36.4,26.0,22.6,8.9,2.8,24.3
1687107480,25.5,37.4,25.5,22.6,5.8,2.8,24.3
1687107600,25.6,37.2,25.6,22.6,6.4,2.8,24.3
1687107720,25.9,37.2,25.9,22.6,7.5,2.8,24.3
1687107840,25.9,38.1,25.8,22.6,6.6,2.8,24.3
1687107960,25.7,37.5,25.7,22.6,6.0,2.8,24.3
1687108080,25.7,37.5,25.7,22.6,6.1,2.8,24.3
1687108200,25.7,37.6,25.7,22.6,6.1,2.8,24.3
1687108320,25.7,38.5,25.7,22.6,5.6,2.8,24.3
1687108440,25.7,38.5,25.7,22.6,6.0,2.8,24.3
1687108560,25.6,37.4,25.6,22.6,5.4,2.8,24.3
1687108680,25.7,37.4,25.7,22.6,5.9,2.8,24.3
1687108800,25.8,37.5,25.8,22.6,6.2,2.8,24.2
1687108920,25.8,37.5,25.8,22.6,6.2,2.7,24.2
1687109040,25.9,37.9,25.9,22.6,6.3,2.7,24.2
1687109160,25.9,37.9,25.9,22.6,6.3,2.7,24.2
1687109280,26.0,38.3,26.0,22.6,6.3,2.7,24.2
1687109400,26.2,38.2,26.2,22.6,6.6,2.8,24.2
1687109520,26.3,38.2,26.3,22.6,7.1,2.8,24.2
1687109640,26.3,37.8,26.2,22.6,6.1,2.7,24.2
1687109760,26.3,36.5,26.3,22.6,6.3,2.8,24.2
1687109880,26.4,36.5,26.4,22.6,6.5,2.7,24.2
1687110000,26.7,38.0,26.7,22.6,8.4,2.7,24.2
1687110120,26.4,37.8,26.3,22.6,5.7,2.8,24.2
1687110240,27.1,37.7,27.1,22.6,10.5,2.7,24.2
1687110360,27.1,37.4,27.1,22.6,9.8,2.7,24.2
1687110480,26.9,36.5,26.9,22.6,8.7,2.7,24.2
1687110600,26.9,36.5,26.9,22.6,8.3,2.7,24.2
1687110720,26.9,37.1,26.9,22.6,8.5,2.7,24.3
1687110840,27.0,37.0,26.9,22.6,8.5,2.7,24.3
1687110960,27.0,37.0,27.0,22.6,8.5,2.7,24.3
1687111080,27.0,37.1,27.0,22.6,8.4,2.7,24.3
1687111200,27.1,36.8,27.1,22.6,8.9,2.7,24.4
1687111320,27.3,36.8,27.3,22.6,10.1,2.7,24.4
1687111440,27.3,36.6,27.2,22.6,9.7,2.7,24.4
1687111560,27.3,36.8,27.3,22.6,9.7,2.7,24.4
1687111680,27.5,36.9,27.5,22.6,11.0,2.7,24.4
1687111800,27.1,37.1,27.1,22.6,8.2,2.7,24.5
1687111920,27.0,36.3,27.0,22.6,7.2,2.7,24.5
1687112040,27.2,36.3,27.2,22.6,9.5,2.7,24.5
1687112160,27.5,37.1,27.5,22.6,10.2,2.6,24.5
1687112280,27.2,36.7,27.2,22.6,8.5,2.7,24.5
1687112400,27.3,36.7,27.3,22.6,9.1,2.6,24.5
1687112520,27.4,37.2,27.3,22.6,9.1,2.7,24.5
1687112640,27.2,36.7,27.2,22.6,8.4,2.7,24.5
1687112760,27.4,36.6,27.4,22.6,9.0,2.7,24.5
1687112880,27.4,37.2,27.4,22.6,9.1,2.6,24.5
1687113000,27.4,37.2,27.4,22.6,9.0,2.6,24.5
1687113120,27.5,37.2,27.5,22.6,9.0,2.6,24.5
1687113240,27.5,37.3,27.5,22.6,9.0,2.6,24.6
1687113360,27.5,37.4,27.5,22.6,8.9,2.6,24.6
1687113480,27.6,37.4,27.5,22.6,8.9,2.6,24.6
1687113600,27.6,37.6,27.6,22.6,9.0,2.6,24.6
1687113720,27.7,37.6,27.6,22.6,9.0,2.6,24.6
1687113840,27.7,37.7,27.7,22.6,9.0,2.6,24.7
1687113960,27.8,37.4,27.8,22.6,9.1,2.6,24.7
1687114080,27.9,37.5,27.9,22.6,9.1,2.6,24.7
1687114200,28.0,37.7,28.0,22.6,9.1,2.6,24.7
1687114320,28.1,38.0,28.1,22.6,9.0,2.6,24.7
1687114440,28.3,38.0,28.2,22.6,8.9,2.6,24.7
1687114560,28.4,38.2,28.4,22.6,8.9,2.5,24.7
1687114680,28.5,38.9,28.5,22.6,8.7,2.6,24.8
1687114800,28.5,37.8,28.5,22.6,8.5,2.5,24.8
1687114920,28.5,38.2,28.5,22.6,8.5,2.5,24.8
1687115040,28.5,40.2,28.5,22.6,8.1,2.5,24.8
1687115160,28.5,36.1,28.5,22.6,8.2,2.5,24.8
1687115280,28.5,40.0,28.5,22.6,7.9,2.5,24.8
1687115400,28.5,40.7,28.5,22.6,7.6,2.5,24.8
1687115520,28.5,40.7,28.5,22.6,7.6,2.5,24.9
1687115640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1687115760,28.5,40.9,28.5,22.6,7.3,2.5,24.9
1687115880,28.5,40.6,28.5,22.6,7.2,2.6,24.9
1687116000,28.5,40.9,28.5,22.6,7.1,2.5,24.9
1687116120,28.5,41.2,28.4,22.6,6.9,2.5,24.9
1687116240,28.5,41.1,28.5,22.6,7.1,2.5,24.9
1687116360,28.5,41.1,28.4,22.6,6.9,2.6,24.9
1687116480,28.5,41.4,28.4,22.6,6.7,2.5,24.9
1687116600,28.5,41.0,28.5,22.6,6.8,2.6,24.9
1687116720,28.5,41.5,28.4,22.6,6.6,2.6,25.0
1687116840,28.4,41.8,28.4,22.6,6.4,2.5,25.0
1687116960,28.4,41.2,28.4,22.6,6.4,2.5,25.0
1687117080,28.4,41.3,28.4,22.6,6.3,2.6,25.0
1687117200,28.4,41.3,28.4,22.6,6.2,2.5,25.0
1687117320,28.4,41.5,28.4,22.6,6.1,2.6,25.0
1687117440,28.4,41.4,28.4,22.6,6.0,2.5,25.0
1687117560,28.4,41.9,28.4,22.6,5.9,2.5,25.0
1687117680,28.4,41.8,28.4,22.6,5.9,2.5,25.0
1687117800,28.4,41.8,28.4,22.6,5.8,2.5,25.0
1687117920,28.4,41.9,28.4,22.6,5.8,2.5,25.1
1687118040,28.4,41.9,28.4,22.6,5.8,2.6,25.1
1687118160,28.4,42.2,28.4,22.6,5.7,2.5,25.1
1687118280,28.4,42.1,28.4,22.6,5.7,2.6,25.1
1687118400,28.4,42.1,28.4,22.6,5.6,2.5,25.1
1687118520,28.4,42.0,28.4,22.6,5.6,2.5,25.1
1687118640,28.4,42.0,28.4,22.6,5.5,2.5,25.1
1687118760,28.4,42.2,28.4,22.6,5.4,2.5,25.1
1687118880,28.4,42.1,28.4,22.6,5.5,2.5,25.1
1687119000,28.4,42.2,28.4,22.6,5.4,2.5,25.2
1687119120,28.4,42.1,28.4,22.6,5.4,2.6,25.2
1687119240,28.4,42.3,28.4,22.6,5.3,2.6,25.2
1687119360,28.4,42.4,28.4,22.6,5.3,2.5,25.2
1687119480,28.4,42.6,28.4,22.6,5.2,2.5,25.2
1687119600,28.4,42.5,28.4,22.6,5.2,2.5,25.2
1687119720,28.4,42.5,28.4,22.6,5.2,2.5,25.2
1687119840,28.4,42.5,28.4,22.6,5.2,2.6,25.2
1687119960,28.4,42.4,28.4,22.6,5.2,2.5,25.2
1687120080,28.4,42.5,28.4,22.6,5.1,2.5,25.2
1687120200,28.4,42.4,28.3,22.6,5.0,2.6,25.2
1687120320,28.4,42.2,28.4,22.6,5.2,2.6,25.3
1687120440,28.4,42.1,28.3,22.6,5.0,2.6,25.3
1687120560,28.4,42.1,28.3,22.6,5.0,2.5,25.3
1687120680,28.4,41.9,28.4,22.6,5.0,2.5,25.3
1687120800,28.4,41.9,28.4,22.6,5.0,2.5,25.3
1687120920,28.4,42.0,28.3,22.6,4.9,2.5,25.3
1687121040,28.4,41.9,28.3,22.6,5.0,2.5,25.3
1687121160,28.4,41.9,28.4,22.6,5.0,2.5,25.3
1687121280,28.4,42.0,28.3,22.6,5.0,2.6,25.3
1687121400,28.4,42.0,28.3,22.6,5.0,2.5,25.4
1687121520,28.4,42.0,28.3,22.6,5.0,2.5,25.4
1687121640,28.4,42.1,28.3,22.6,4.9,2.5,25.4
1687121760,28.4,42.3,28.3,22.6,4.9,2.5,25.4
1687121880,28.4,42.4,28.3,22.6,4.9,2.5,25.4
1687122000,28.4,42.5,28.3,22.6,4.8,2.6,25.4
1687122120,28.4,42.3,28.3,22.6,4.9,2.5,25.4
1687122240,28.4,42.3,28.3,22.6,4.9,2.6,25.5
1687122360,28.4,42.4,28.3,22.6,4.8,2.6,25.5
1687122480,28.4,42.3,28.3,22.6,4.8,2.5,25.5
1687122600,28.4,42.2,28.3,22.6,4.8,2.5,25.5
1687122720,28.4,42.2,28.3,22.6,4.8,2.5,25.5
1687122840,28.4,42.1,28.3,22.6,4.8,2.5,25.5
1687122960,28.3,42.2,28.3,22.6,4.7,2.5,25.5
1687123080,28.4,42.2,28.3,22.6,4.7,2.5,25.5
1687123200,28.3,42.1,28.3,22.6,4.8,2.6,25.5
1687123320,28.4,42.2,28.3,22.6,4.8,2.5,25.6
1687123440,28.3,42.4,28.3,22.6,4.7,2.6,25.6
1687123560,28.3,42.3,28.3,22.6,4.7,2.6,25.6
1687123680,28.3,42.3,28.3,22.6,4.7,2.5,25.6
1687123800,28.3,42.2,28.3,22.6,4.7,2.6,25.6
1687123920,28.3,42.6,28.3,22.6,4.7,2.6,25.6
1687124040,28.3,42.3,28.3,22.6,4.7,2.5,25.6
1687124160,28.3,42.2,28.3,22.6,4.7,2.6,25.6
1687124280,28.3,42.3,28.3,22.6,4.6,2.5,25.6
1687124400,28.3,42.2,28.3,22.6,4.7,2.6,25.7
1687124520,28.3,42.3,28.3,22.6,4.7,2.6,25.7
1687124640,28.3,42.2,28.3,22.6,4.6,2.5,25.7
1687124760,28.3,42.1,28.3,22.6,4.6,2.5,25.7
1687124880,28.3,42.2,28.3,22.6,4.6,2.5,25.7
1687125000,28.3,42.1,28.3,22.6,4.6,2.5,25.7
1687125120,28.3,42.1,28.3,22.6,4.6,2.5,25.7
1687125240,28.3,42.1,28.3,22.6,4.7,2.6,25.7
1687125360,28.3,42.1,28.3,22.6,4.6,2.6,25.7
1687125480,28.3,42.3,28.3,22.6,4.6,2.5,25.8
1687125600,28.3,42.3,28.3,22.6,4.6,2.6,25.8
1687125720,28.3,42.3,28.3,22.6,4.5,2.5,25.8
1687125840,28.3,42.2,28.3,22.6,4.6,2.5,25.8
1687125960,28.3,42.4,28.3,22.6,4.5,2.5,25.8
1687126080,28.3,42.4,28.3,22.6,4.5,2.5,25.8
1687126200,28.3,42.2,28.3,22.6,4.6,2.5,25.8
1687126320,28.3,42.3,28.3,22.6,4.5,2.6,25.8
1687126440,28.3,42.2,28.3,22.6,4.5,2.6,25.8
1687126560,28.3,42.3,28.3,22.6,4.5,2.6,25.8
1687126680,28.3,42.2,28.3,22.6,4.4,2.6,25.8
1687126800,28.3,42.2,28.3,22.6,4.4,2.5,25.9
1687126920,28.3,42.0,28.3,22.6,4.4,2.5,25.9
1687127040,28.3,42.1,28.3,22.6,4.5,2.5,25.9
1687127160,28.3,42.0,28.3,22.6,4.5,2.6,25.9
1687127280,28.3,41.9,28.3,22.6,4.5,2.6,25.9
1687127400,28.3,42.0,28.3,22.6,4.4,2.5,26.0
1687127520,28.3,42.0,28.3,22.6,4.5,2.6,26.0
1687127640,28.3,42.1,28.3,22.6,4.4,2.6,26.0
1687127760,28.3,41.8,28.3,22.6,4.4,2.5,26.0
1687127880,28.3,42.0,28.3,22.6,4.3,2.5,26.0
1687128000,28.3,42.1,28.3,22.6,4.3,2.6,26.1
1687128120,28.3,41.9,28.3,22.6,4.4,2.5,26.1
1687128240,28.3,42.1,28.3,22.6,4.3,2.5,26.1
1687128360,28.3,41.8,28.3,22.6,4.4,2.6,26.1
1687128480,28.3,41.8,28.3,22.6,4.4,2.5,26.2
1687128600,28.3,41.9,28.3,22.6,4.4,2.5,26.2
1687128720,28.3,41.9,28.3,22.6,4.3,2.5,26.2
1687128840,28.3,42.0,28.3,22.6,4.3,2.6,26.2
1687128960,28.3,42.0,28.3,22.6,4.4,2.6,26.3
1687129080,28.3,42.1,28.3,22.6,4.3,2.5,26.3
1687129200,28.3,42.2,28.3,22.6,4.3,2.5,26.3
1687129320,28.3,42.2,28.3,22.6,4.3,2.6,26.3
1687129440,28.3,42.2,28.3,22.6,4.3,2.6,26.3
1687129560,28.3,42.3,28.2,22.6,4.2,2.5,26.3
1687129680,28.3,42.4,28.3,22.6,4.3,2.5,26.4
1687129800,28.3,42.2,28.2,22.6,4.2,2.5,26.4
1687129920,28.3,42.2,28.3,22.6,4.3,2.6,26.4
1687130040,28.3,42.3,28.2,22.6,4.2,2.6,26.4
1687130160,28.3,42.2,28.3,22.6,4.3,2.5,26.4
1687130280,28.3,42.4,28.2,22.6,4.3,2.6,26.4
1687130400,28.3,42.3,28.2,22.6,4.2,2.5,26.4
1687130520,28.3,42.4,28.2,22.6,4.2,2.6,26.5
1687130640,28.3,42.2,28.2,22.6,4.2,2.6,26.5
1687130760,28.3,42.3,28.2,22.6,4.2,2.5,26.5
1687130880,28.3,42.4,28.2,22.6,4.2,2.5,26.5
1687131000,28.3,42.0,28.2,22.6,4.2,2.6,26.5
1687131120,28.3,42.3,28.2,22.6,4.2,2.5,26.5
1687131240,28.3,42.3,28.2,22.6,4.2,2.6,26.6
1687131360,28.3,42.1,28.2,22.6,4.2,2.5,26.6
1687131480,28.3,42.2,28.2,22.6,4.1,2.5,26.6
1687131600,28.3,41.8,28.2,22.6,4.3,2.6,26.6
1687131720,28.3,41.9,28.2,22.6,4.2,2.6,26.6
1687131840,28.3,41.9,28.2,22.6,4.2,2.6,26.7
1687131960,28.3,42.0,28.2,22.6,4.2,2.6,26.7
1687132080,28.3,42.0,28.2,22.6,4.3,2.6,26.7
1687132200,28.2,41.9,28.2,22.6,4.2,2.6,26.7
1687132320,28.3,41.6,28.2,22.6,4.2,2.6,26.8
1687132440,28.2,41.5,28.2,22.6,4.1,2.5,26.8
1687132560,28.3,41.2,28.2,22.6,4.2,2.6,26.8
1687132680,28.2,41.4,28.2,22.6,4.2,2.5,26.8
1687132800,28.2,41.3,28.2,22.6,4.1,2.5,26.8
1687132920,28.2,41.0,28.2,22.6,4.2,2.6,26.9
1687133040,28.2,40.8,28.2,22.6,4.1,2.5,26.9
1687133160,28.2,40.7,28.2,22.6,4.2,2.6,26.9
1687133280,28.2,40.6,28.2,22.6,4.1,2.6,27.0
1687133400,28.2,40.5,28.2,22.6,4.1,2.6,27.0
1687133520,28.2,40.2,28.2,22.6,4.1,2.6,27.0
1687133640,28.2,40.1,28.2,22.6,4.2,2.6,27.0
1687133760,28.2,39.8,28.2,22.6,4.2,2.6,27.1
1687133880,28.2,39.5,28.2,22.6,4.1,2.6,27.1
1687134000,28.2,37.6,28.2,22.6,4.2,2.6,27.1
1687134120,28.2,37.6,28.2,22.6,4.1,2.6,27.2
1687134240,28.1,37.6,28.1,22.6,4.0,2.6,27.2
1687134360,28.0,37.6,28.0,22.6,4.0,2.6,27.3
1687134480,27.8,37.5,27.8,22.6,3.9,2.6,27.3
1687134600,27.6,37.5,27.6,22.6,3.9,2.6,27.3
1687134720,27.3,36.3,27.3,22.6,3.7,2.7,27.4
1687134840,27.0,36.2,27.0,22.6,3.7,2.7,27.4
1687134960,27.0,36.2,26.9,22.6,3.6,2.7,27.5
1687135080,26.9,35.2,26.8,22.6,3.4,2.7,27.5
1687135200,26.8,35.3,26.8,22.6,3.4,2.7,27.5
1687135320,26.8,35.3,26.7,22.6,3.3,2.7,27.6
1687135440,26.8,38.6,26.7,22.6,3.3,2.7,27.6
1687135560,26.7,38.6,26.7,22.6,3.2,2.7,27.6
1687135680,26.7,38.5,26.6,22.6,3.2,2.7,27.7
1687135800,26.6,38.9,26.6,22.6,3.1,2.7,27.7
1687135920,26.6,38.9,26.5,22.6,3.0,2.7,27.7
1687136040,26.5,38.3,26.5,22.6,2.9,2.7,27.7
1687136160,26.5,38.8,26.5,22.6,2.8,2.7,27.8
1687136280,26.5,38.8,26.4,22.6,2.8,2.8,27.8
1687136400,26.3,38.2,26.3,22.6,2.7,2.7,27.8
1687136520,26.3,38.1,26.3,22.6,2.6,2.6,27.8
1687136640,26.2,38.1,26.2,22.6,2.5,2.8,27.8
1687136760,26.2,38.2,26.2,22.6,2.4,2.8,27.8
1687136880,26.2,37.8,26.1,22.6,2.3,2.8,27.8
1687137000,26.1,37.8,26.1,22.6,2.3,2.7,27.8
1687137120,26.1,37.4,26.1,22.6,2.2,2.8,27.8
1687137240,26.1,37.1,26.0,22.6,2.1,2.8,27.9
